Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.07,6.03
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,25.56,17.42
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,37.02,28.36
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,48.88,39.59
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,60.61,50.57
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,71.83,60.94
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,82.94,71.07
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,111.05,96.42
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,136.35,112.01
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,159.09,127.74
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,181.13,145.43
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,211.4,167.88
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,245.41,194.58
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,241.96,196.43
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,226.86,187.19
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,245.87,203.18
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,266.02,220.14
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,252.82,209.59
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,236.99,196.63
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,238.19,197.46
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,239.14,198.06
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,176.11,145.36
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,115.93,94.33
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,132.81,108.88
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,150.32,123.87
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,162.48,134.51
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,175.39,145.83
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,136.52,112.86
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,97.48,79.42
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,88.87,72.31
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,80.22,65.07
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,70.05,56.28
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,59.82,47.35
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,49.02,37.89
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,38.82,28.79
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,29.09,19.94
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,19.36,11.04
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,11.43,2.96
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.27,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.38,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,8.34,1.91
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,12.29,5.72
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,16.7,9.89
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,21.11,14.01
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,25.09,17.72
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,29.07,21.38
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,89.22,76.39
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,134.94,110.71
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,131.68,106.6
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,115.84,94.98
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,137.41,112.73
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,159.68,130.77
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,171.15,139.99
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,182.99,149.6
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,153.3,125.0
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,121.55,98.57
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,74.87,59.04
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,27.38,18.21
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,114.56,92.92
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,203.45,166.54
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,203.09,165.94
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,202.73,165.78
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,150.66,122.59
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,98.02,78.4
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,103.79,83.69
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,109.81,89.07
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,106.03,86.0
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,102.32,83.01
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,93.26,75.45
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,84.16,67.82
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,74.03,59.23
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,63.85,50.5
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,52.59,40.77
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,41.49,31.0
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,31.3,21.81
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,21.13,12.54
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,12.31,3.8
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,13.19,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,23.88,13.98
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,31.77,22.86
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,39.45,30.35
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,42.98,33.82
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,46.53,37.14
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,74.03,62.14
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,103.27,88.3
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,120.28,102.95
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,135.5,108.92
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,158.0,123.85
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,180.58,142.74
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,201.93,159.37
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,221.29,174.76
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,245.19,194.21
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,270.62,215.08
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,310.35,246.03
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,357.24,283.16
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,440.63,348.92
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,535.79,424.92
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,569.5,452.88
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,600.65,478.51
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,626.7,500.62
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,649.69,520.07
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,667.37,534.52
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,681.78,546.31
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,693.6,557.71
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,698.28,563.82
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,696.0,563.65
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,690.29,560.82
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,675.19,550.52
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,656.96,537.7
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,630.99,517.78
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,602.41,495.18
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,556.83,460.02
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,509.84,422.01
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,444.68,367.22
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,380.1,309.51
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,283.04,208.76
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,141.82,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,11.37,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,22.27,12.8
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,28.23,19.95
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,34.14,25.84
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,37.14,28.78
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,40.18,31.59
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,42.28,33.48
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,49.9,40.36
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,51.94,41.97
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,63.12,41.76
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,116.66,61.87
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,170.96,98.48
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,224.32,142.58
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,277.36,190.02
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,328.59,237.63
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,378.72,284.29
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,426.51,327.87
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,472.27,368.63
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,513.72,405.58
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,552.75,439.66
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,587.59,469.01
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,619.47,495.29
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,646.39,518.17
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,670.01,538.17
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,688.1,553.71
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,702.66,566.43
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,710.6,574.1
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,714.93,579.01
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,711.89,577.85
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,705.38,574.2
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,690.68,564.6
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,678.31,556.69
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,649.56,534.98
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,618.25,510.7
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,573.61,476.22
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,527.55,438.84
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,459.3,381.64
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,391.86,321.64
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,286.38,216.27
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,153.12,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,13.64,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,24.83,14.88
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,33.12,24.41
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,41.17,32.43
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,45.43,36.65
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,49.67,40.65
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,52.14,42.88
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,54.61,45.02
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,61.86,51.49
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,71.41,51.0
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,119.53,69.74
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,169.05,103.65
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,218.51,144.69
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,268.38,189.36
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,316.06,233.51
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,363.1,277.01
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,407.9,317.31
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,453.98,357.6
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,493.64,392.56
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,531.12,424.84
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,517.27,415.78
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,484.05,390.07
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,483.78,391.2
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,473.02,383.73
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,386.08,314.23
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,291.03,236.43
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,303.11,247.91
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,325.86,267.66
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,223.09,183.47
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,121.92,98.32
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,77.58,61.22
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,36.16,25.81
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,31.73,22.04
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,27.3,18.22
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,22.88,14.4
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,18.46,10.51
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,13.62,6.18
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,8.77,1.83
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.26,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,15.46,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.63,16.03
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,37.86,28.24
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,48.8,38.83
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,57.05,46.66
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,65.06,54.05
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,71.96,60.36
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,76.07,64.01
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,78.82,66.24
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,87.74,73.98
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,88.75,59.84
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,65.46,51.15
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,62.36,48.3
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,59.26,45.46
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.16,65.76
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,106.4,85.33
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,145.95,118.09
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,186.32,151.1
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,189.8,153.85
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,193.21,156.65
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,133.65,107.22
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,72.64,56.07
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,53.08,39.62
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,33.57,23.07
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,101.89,81.02
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,173.65,140.84
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,156.69,126.78
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,139.41,112.58
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,118.93,95.68
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,98.28,78.5
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,119.54,96.84
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,142.98,116.9
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,125.01,101.76
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,107.01,86.51
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,242.63,204.41
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,352.4,294.88
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,292.47,242.07
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,224.0,182.19
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,135.45,101.56
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.94,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,12.73,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,23.05,13.03
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,29.64,20.77
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,36.12,27.09
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,39.4,30.31
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,46.67,36.98
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,72.36,60.15
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,103.37,87.71
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,74.23,61.23
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,58.54,46.91
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,109.74,57.65
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,168.03,96.92
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,218.28,136.87
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,268.89,180.48
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,319.0,225.51
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,368.29,269.79
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,414.45,310.48
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,459.11,348.96
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,500.26,384.85
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,539.2,418.2
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,574.27,447.19
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,606.72,473.53
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,634.45,496.54
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,659.02,516.83
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,677.81,531.6
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,693.19,543.64
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,702.38,552.64
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,708.03,558.72
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,706.53,558.43
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,701.58,555.75
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,687.94,546.03
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,671.16,533.74
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,651.01,518.82
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,622.7,497.18
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,580.28,466.88
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,536.39,433.5
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,471.78,382.0
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,407.78,327.53
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,306.06,232.86
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,196.92,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,83.58,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,13.19,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,23.95,13.68
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,31.38,22.21
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,38.63,29.24
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,42.6,33.08
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,46.54,36.71
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,49.15,39.01
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,56.74,45.71
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,56.72,45.41
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,63.17,50.84
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,113.54,61.5
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,165.26,95.47
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,198.59,139.67
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,203.06,159.89
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,219.54,172.89
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,236.51,186.26
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,247.83,195.21
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,258.92,203.91
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,314.0,247.17
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,375.25,295.37
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,360.16,283.65
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,340.75,268.33
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,412.93,326.08
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,485.11,383.17
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,594.13,469.13
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,688.78,543.22
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,604.31,477.65
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,488.65,388.19
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,603.22,479.02
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,696.52,550.57
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,681.79,538.87
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,663.89,525.41
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,639.09,505.86
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,611.59,483.57
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,566.87,451.7
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,520.62,417.07
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,462.18,370.35
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,399.67,317.59
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,229.22,173.75
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,42.0,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,12.73,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,23.07,13.13
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,29.67,20.97
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,36.15,27.42
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,43.12,34.05
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,46.75,37.45
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,49.39,39.9
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,52.02,42.26
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,52.6,42.61
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,59.4,48.62
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,111.75,60.42
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,171.25,101.91
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,223.4,145.43
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,275.49,192.82
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,326.22,241.06
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,376.05,288.77
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,422.87,332.98
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,468.01,374.84
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,509.44,413.45
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,548.61,449.36
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,584.01,480.59
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,616.62,508.81
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,643.86,533.12
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,667.91,554.51
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,685.66,570.58
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,699.92,583.7
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,708.16,592.99
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,712.85,599.41
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,710.5,598.73
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,709.95,599.57
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,547.98,466.77
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,364.93,311.47
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,499.45,429.51
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,615.51,528.79
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,570.48,490.89
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,523.92,450.78
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,461.03,394.92
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,394.23,333.33
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,228.31,183.29
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,45.92,0.91
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,14.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,13.19,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,24.02,14.29
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,31.02,22.66
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,37.89,29.52
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,41.93,33.53
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,50.28,41.37
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,52.78,43.63
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,55.3,45.83
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,56.54,46.78
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,63.63,53.08
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,115.8,64.68
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,169.19,100.7
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,222.27,144.71
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,280.2,196.37
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,330.97,243.72
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,380.85,290.24
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,427.62,333.04
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,472.61,373.18
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,514.27,410.17
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,553.67,444.32
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,588.6,473.22
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,620.75,499.05
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,647.45,520.95
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,670.94,539.89
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,688.31,553.27
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,702.18,563.81
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,714.44,575.38
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,719.33,581.57
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,717.61,581.87
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,712.37,579.22
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,697.44,568.95
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,679.26,556.27
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,650.56,535.87
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,619.22,512.78
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,574.12,478.43
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,533.12,445.53
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,465.22,388.83
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,398.41,330.23
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,298.96,239.16
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,191.74,46.87
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,77.12,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,13.19,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,23.94,14.22
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,31.82,23.34
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,39.49,30.93
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,56.64,46.97
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,73.73,62.65
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,81.36,69.52
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,88.76,76.02
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,98.53,84.39
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,111.04,95.06
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,127.43,82.91
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,169.34,101.75
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,223.31,155.22
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,258.88,194.59
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,289.64,223.66
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,311.78,244.77
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,318.41,252.72
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,317.13,253.32
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,325.96,261.23
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,333.35,267.72
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,390.65,313.37
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,450.56,360.65
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,465.9,373.35
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,480.32,385.59
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,433.51,349.19
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,372.44,301.1
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,361.34,293.25
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,349.14,284.18
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,352.57,288.25
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,355.31,291.73
