Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,53.34,42.23
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,76.63,62.88
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,100.6,83.77
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,118.13,98.71
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,124.16,103.29
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,137.87,103.09
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,178.04,128.95
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,212.93,156.94
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,246.77,185.21
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,272.28,207.29
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,318.36,235.59
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,404.85,300.32
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,453.64,343.56
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,500.58,384.43
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,544.01,422.28
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,585.29,457.71
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,622.55,489.65
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,657.11,519.04
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,686.28,543.75
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,712.33,565.81
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,731.74,582.63
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,747.66,596.46
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,757.94,604.96
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,769.98,614.98
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,768.73,615.13
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,763.86,612.73
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,751.13,603.63
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,735.03,592.04
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,705.8,570.42
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,678.28,549.98
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,637.26,519.05
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,594.53,486.05
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,531.51,435.66
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,468.61,383.7
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,383.08,311.96
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,300.8,239.27
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,181.88,111.67
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,41.95,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,13.08,1.78
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,26.76,17.69
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,35.32,25.98
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,41.33,31.65
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,44.42,34.46
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,47.52,37.13
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,49.68,38.92
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,51.82,40.65
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,53.09,41.57
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,83.94,49.58
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,140.18,76.02
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,197.46,117.37
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,254.65,165.7
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,311.73,216.79
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,366.33,267.15
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,419.98,316.41
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,471.08,362.25
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,520.39,405.45
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,566.07,445.28
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,609.38,482.26
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,648.84,514.56
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,685.47,543.87
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,716.4,569.14
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,744.0,591.45
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,765.93,609.42
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,784.24,623.37
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,796.71,632.58
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,805.42,639.15
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,807.21,641.04
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,805.29,640.38
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,794.76,633.26
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,780.73,624.21
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,763.57,611.96
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,736.95,592.55
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,698.79,565.61
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,658.4,536.07
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,599.57,491.24
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,540.07,443.77
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,460.21,378.13
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,377.88,305.83
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,237.62,158.32
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,73.64,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,13.04,2.52
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,29.17,20.37
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,35.24,26.64
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,41.25,32.5
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,43.5,34.68
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,45.85,36.81
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,47.67,38.35
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,49.5,39.85
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,57.38,46.83
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,82.71,48.73
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,139.86,76.83
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,197.88,120.01
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,255.24,169.89
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,312.5,222.58
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,367.61,274.23
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,421.66,324.41
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,473.51,371.82
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,523.38,416.32
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,569.51,457.22
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,613.25,495.15
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,652.34,527.85
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,688.39,557.38
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,719.79,583.61
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,747.87,606.87
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,770.29,625.25
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,789.05,639.72
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,801.77,649.78
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,810.73,657.19
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,812.17,659.43
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,809.88,659.07
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,799.72,653.58
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,786.03,645.52
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,769.98,634.46
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,744.39,615.98
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,707.16,588.74
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,667.65,559.47
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,611.42,514.65
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,554.38,467.25
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,471.73,397.51
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,399.63,331.25
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,268.01,189.96
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,108.35,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,13.66,3.52
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,28.15,19.6
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,33.84,25.46
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,39.46,30.94
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,42.65,33.9
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,45.83,36.7
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,47.65,38.24
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,55.9,45.56
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,58.12,47.24
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,86.01,50.05
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,143.43,78.51
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,201.71,121.44
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,259.34,170.62
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,316.85,222.29
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,372.52,273.34
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,427.22,323.0
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,479.12,368.97
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,528.56,411.57
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,574.82,450.83
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,618.76,487.19
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,659.05,519.21
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,696.62,548.38
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,728.29,572.88
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,756.6,594.4
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,780.09,612.15
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,799.99,626.28
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,812.58,635.32
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,821.34,641.86
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,820.97,642.15
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,816.83,640.02
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,806.36,633.61
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,798.83,629.33
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,775.98,613.56
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,749.98,595.55
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,711.09,568.92
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,669.9,539.93
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,613.53,498.87
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,556.29,455.08
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,479.89,394.45
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,400.58,326.32
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,271.56,196.0
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,110.93,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,14.66,4.66
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,30.05,21.24
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,35.86,27.19
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,41.57,32.73
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,45.76,36.59
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,54.61,44.55
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,56.84,46.32
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,59.07,48.02
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,60.78,49.22
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,88.95,52.61
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,143.61,80.83
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,199.6,122.76
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,255.33,170.7
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,316.21,225.18
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,369.6,274.49
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,422.25,322.73
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,472.32,367.35
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,520.75,409.37
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,564.84,447.63
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,606.7,483.2
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,644.62,514.01
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,679.74,541.9
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,641.73,512.09
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,581.29,464.19
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,629.83,504.62
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,683.61,548.27
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,744.43,596.75
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,800.66,639.39
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,798.21,638.13
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,791.97,634.64
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,780.01,627.76
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,764.58,618.38
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,737.63,599.44
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,712.46,581.76
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,672.16,552.62
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,629.95,521.14
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,568.33,472.52
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,506.5,421.21
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,421.97,351.75
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,340.13,280.46
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,195.09,143.74
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,10.01,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,18.78,8.02
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,28.24,19.54
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,36.85,27.96
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,42.78,33.67
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,45.8,36.44
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,48.84,39.07
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,50.92,40.82
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,53.0,42.5
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,60.41,48.97
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,90.82,52.17
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,147.86,82.03
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,205.85,125.96
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,262.85,175.66
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,319.98,228.14
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,375.96,280.88
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,430.99,332.43
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,482.76,379.83
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,532.73,424.51
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,579.49,466.14
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,623.89,504.86
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,664.11,539.51
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,701.44,571.18
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,733.61,598.13
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,762.45,622.02
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,785.91,640.54
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,805.73,655.71
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,819.26,666.19
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,828.97,673.9
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,829.9,675.11
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,827.03,673.63
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,817.19,667.77
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,803.76,659.26
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,782.48,643.78
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,764.76,630.98
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,727.9,603.27
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,688.67,573.93
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,635.79,531.95
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,581.86,487.3
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,502.25,421.31
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,424.23,351.73
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,302.2,230.04
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,153.02,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,10.91,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,21.42,10.65
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,32.56,23.69
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,39.11,30.33
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,45.52,36.52
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,47.57,38.4
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,54.47,44.58
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,56.71,46.36
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,58.94,48.07
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,59.18,47.95
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,90.75,51.67
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,147.16,82.04
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,211.15,131.13
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,267.58,179.65
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,324.15,230.51
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,378.91,280.75
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,432.77,329.64
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,483.46,375.07
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,532.2,417.72
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,577.78,456.54
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,621.1,492.51
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,660.1,524.31
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,696.4,553.3
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,727.55,578.47
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,755.44,600.74
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,778.58,617.73
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,798.2,631.25
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,810.54,640.18
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,819.12,646.49
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,820.52,647.7
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,818.19,646.36
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,807.97,640.18
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,800.87,636.27
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,778.82,620.13
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,753.61,601.61
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,715.82,576.18
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,675.74,548.27
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,620.25,507.65
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,563.82,464.34
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,488.87,403.91
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,410.84,336.45
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,288.23,219.31
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,128.78,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,21.3,10.91
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,29.75,21.02
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,34.45,25.78
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,39.14,30.24
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,41.91,32.76
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,44.69,35.14
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,46.54,36.68
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,55.16,44.27
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,77.68,64.2
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,131.44,94.32
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,171.7,117.83
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,214.83,150.53
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,257.87,186.39
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,304.13,226.6
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,361.81,273.42
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,433.3,333.65
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,485.77,381.31
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,536.01,425.91
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,582.31,466.91
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,626.29,505.13
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,666.52,538.77
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,703.99,569.52
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,736.08,596.32
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,764.83,620.16
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,788.94,637.95
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,809.47,652.83
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,823.34,663.85
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,833.39,672.18
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,836.96,676.05
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,836.66,677.21
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,828.89,673.53
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,817.51,667.22
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,797.44,653.3
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,774.1,636.83
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,739.35,611.85
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,702.34,584.39
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,658.42,549.32
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,606.72,507.3
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,531.16,445.09
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,457.23,379.47
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,338.18,263.98
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,211.32,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,10.91,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,19.8,10.1
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,28.69,20.04
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,32.99,24.39
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,37.3,28.48
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,40.16,31.06
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,42.99,33.49
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,50.6,40.12
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,52.98,41.97
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,54.84,43.31
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,92.3,49.3
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,149.61,80.79
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,207.71,125.06
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,265.2,174.77
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,322.42,226.39
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,377.49,276.53
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,431.52,325.08
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,483.19,370.73
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,532.32,413.01
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,578.14,452.26
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,621.68,488.82
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,660.62,520.12
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,696.74,548.54
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,727.9,573.56
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,755.77,595.74
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,778.16,612.5
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,796.96,626.48
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,809.68,635.87
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,818.66,642.68
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,819.83,644.33
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,817.28,643.49
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,807.81,637.73
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,794.86,629.61
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,780.45,619.46
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,756.2,602.0
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,720.28,577.35
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,682.06,550.24
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,629.55,511.13
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,576.08,469.47
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,498.25,408.69
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,422.2,344.32
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,314.0,242.86
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,188.52,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,19.84,10.43
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,31.4,22.45
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,36.44,27.51
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,41.46,32.3
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,44.52,35.04
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,47.56,37.64
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,49.66,39.28
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,51.73,40.85
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,52.94,41.63
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,99.76,55.18
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,156.07,86.74
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,213.35,130.45
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,270.08,179.26
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,326.66,229.8
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,381.24,278.82
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,434.9,326.21
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,485.94,369.66
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,535.29,410.25
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,581.25,448.7
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,624.92,484.44
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,664.04,515.02
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,700.25,542.69
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,731.78,567.23
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,760.04,589.01
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,782.09,603.96
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,800.51,616.31
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,813.99,626.48
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,823.75,634.23
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,825.16,635.07
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,822.83,633.52
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,813.75,628.33
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,801.19,620.71
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,784.51,609.32
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,757.99,590.88
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,721.06,568.71
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,681.82,544.03
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,626.48,505.33
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,570.22,463.95
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,497.91,407.79
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,422.44,344.19
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,306.03,238.32
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,180.53,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,72.01,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,12.73,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,22.09,12.2
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,31.36,21.93
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,36.43,26.91
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,41.46,31.62
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,44.55,34.33
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,47.61,36.89
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,49.33,38.16
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,51.04,39.39
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,59.68,46.62
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,101.66,54.1
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,159.12,86.48
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,217.43,130.74
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,274.97,179.47
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,332.38,229.8
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,388.12,279.16
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,442.82,326.78
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,494.4,370.79
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,543.62,411.53
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,589.59,449.38
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,633.2,484.44
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,671.92,514.31
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,707.66,541.24
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,738.64,565.1
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,766.31,586.18
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,788.2,601.9
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,806.46,615.05
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,818.85,623.78
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,827.5,630.02
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,827.98,630.95
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,824.72,629.47
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,814.7,623.85
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,808.04,620.67
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,784.22,605.32
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,757.31,587.72
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,719.63,563.78
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,679.64,537.46
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,623.65,498.39
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,572.79,461.31
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,494.31,400.82
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,418.11,337.45
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,301.52,234.24
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,177.16,1.86
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,69.74,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
