Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.27,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,10.1,3.11
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,15.82,8.4
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,22.88,14.82
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,29.95,21.17
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,28.63,19.94
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,27.31,18.67
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,34.4,24.82
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,41.49,30.9
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,48.6,35.13
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,55.72,40.84
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,63.29,46.97
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,70.87,53.07
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,112.55,86.68
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,153.41,118.96
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,182.57,141.65
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,212.55,164.8
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,262.55,202.71
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,318.91,244.67
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,329.46,251.96
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,339.92,259.27
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,434.56,329.34
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,540.82,404.41
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,557.37,415.26
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,573.04,426.35
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,687.55,509.08
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,800.12,585.59
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,809.59,591.7
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,815.52,597.21
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,816.73,600.73
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,810.85,599.77
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,797.81,595.31
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,781.53,588.67
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,754.68,574.18
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,725.08,557.39
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,684.0,531.42
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,640.99,503.43
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,584.71,464.51
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,527.73,422.87
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,447.75,362.34
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,374.97,303.93
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,276.3,220.88
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,183.52,129.18
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,63.89,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,12.28,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,22.33,10.66
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,30.02,20.52
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,37.57,27.78
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,47.18,36.69
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,68.61,55.99
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,73.85,60.51
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,78.94,64.77
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,71.9,58.34
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,63.68,50.89
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,70.37,53.88
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,77.06,59.2
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,97.41,75.99
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,117.6,92.52
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,120.12,94.4
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,122.6,96.27
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,214.78,170.84
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,312.59,249.33
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,372.49,297.25
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,444.2,355.17
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,383.11,307.54
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,308.38,247.34
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,426.74,344.81
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,558.85,452.12
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,385.74,313.16
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,191.38,152.64
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,193.2,154.38
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,195.07,156.09
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,214.43,172.58
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,234.59,189.82
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,193.52,156.15
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,152.01,121.86
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,121.95,97.28
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,91.93,72.43
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,152.84,125.07
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,233.54,194.29
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,210.98,175.98
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,188.25,157.36
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,151.0,125.75
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,126.77,104.91
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,98.82,80.5
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,70.71,55.56
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,47.42,34.74
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,22.06,11.34
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,10.91,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,11.37,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,22.45,11.87
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,29.61,20.84
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,36.66,27.71
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,40.67,31.6
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,44.66,35.27
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,45.63,36.05
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,52.94,42.52
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,55.25,44.37
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,57.45,46.1
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,78.7,45.54
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,138.03,72.77
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,199.27,117.87
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,261.1,171.16
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,321.0,225.99
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,380.76,281.3
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,439.6,335.26
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,497.21,386.91
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,552.87,435.48
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,606.07,480.55
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,654.91,521.8
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,701.2,560.04
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,743.33,593.32
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,782.48,623.56
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,816.12,648.52
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,846.21,670.42
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,871.37,688.69
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,892.7,704.23
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,907.74,715.28
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,918.76,723.59
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,923.36,727.79
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,923.91,729.29
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,916.86,724.8
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,905.95,717.71
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,886.73,705.09
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,864.02,690.0
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,831.55,667.77
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,796.42,643.6
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,748.66,607.88
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,699.57,569.82
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,638.18,523.15
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,570.38,468.36
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,467.46,381.92
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,370.4,279.12
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,155.81,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,11.82,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,23.31,13.0
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,30.42,21.46
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,37.41,28.21
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,41.38,31.96
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,45.32,35.47
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,48.22,37.89
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,51.06,40.16
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,52.2,40.96
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,61.37,48.83
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,87.49,50.78
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,147.22,79.65
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,206.87,123.27
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,267.09,174.27
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,326.44,227.01
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,385.38,279.61
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,442.11,330.23
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,497.7,378.73
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,550.46,422.94
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,601.26,464.16
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,647.99,502.16
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,692.22,537.36
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,732.44,567.96
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,769.59,595.66
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,801.36,618.93
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,829.69,639.07
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,852.29,655.54
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,871.13,669.53
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,883.91,680.76
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,892.81,689.53
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,892.17,690.53
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,887.7,689.07
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,877.21,684.83
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,863.11,678.15
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,848.28,669.99
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,822.6,653.91
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,785.96,629.65
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,746.83,603.12
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,693.36,564.95
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,638.69,524.51
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,570.63,472.45
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,498.71,414.19
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,394.49,325.05
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,297.33,227.77
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,117.16,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,12.73,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,22.94,13.37
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,31.1,22.46
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,39.01,30.1
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,43.17,34.03
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,51.74,41.78
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,54.32,43.9
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,56.88,45.9
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,58.51,47.11
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,60.1,48.27
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,88.17,51.18
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,146.48,81.29
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,211.89,130.51
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,270.35,179.94
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,328.51,231.35
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,386.49,282.42
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,441.72,330.95
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,495.93,377.24
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,547.93,419.51
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,598.28,458.82
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,644.16,494.67
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,687.67,527.73
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,727.52,556.23
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,764.53,581.9
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,796.04,604.07
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,824.22,623.17
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,847.29,638.41
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,866.74,651.34
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,879.15,660.21
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,887.75,666.78
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,890.03,670.85
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,888.52,672.57
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,878.77,667.55
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,865.43,660.31
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,850.34,652.64
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,824.35,637.38
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,788.59,614.03
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,750.33,588.55
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,697.06,552.11
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,642.58,513.53
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,574.83,465.24
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,503.3,410.49
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,398.56,324.35
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,300.92,230.88
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,118.84,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,14.1,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,25.53,15.57
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,34.86,25.43
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,43.84,33.94
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,48.52,38.29
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,53.11,42.31
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,56.62,45.22
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,59.99,47.9
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,61.35,48.84
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,69.25,55.5
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,99.37,59.23
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,155.34,88.87
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,211.07,130.29
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,267.98,178.21
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,324.43,228.06
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,380.84,278.0
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,435.17,326.12
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,491.61,374.76
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,541.53,416.65
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,589.79,456.07
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,634.38,492.45
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,676.79,526.4
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,714.26,555.16
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,748.93,581.27
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,778.65,604.01
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,805.21,622.96
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,826.27,638.33
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,850.17,655.86
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,861.13,663.98
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,868.37,669.68
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,868.54,670.93
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,864.99,669.78
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,853.3,663.98
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,838.1,655.8
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,813.19,639.41
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,790.4,624.71
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,752.17,598.5
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,711.78,570.3
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,655.69,529.74
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,598.83,487.37
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,523.03,429.41
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,448.66,368.97
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,345.15,281.65
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,249.13,191.85
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,120.3,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,28.93,18.37
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,39.65,29.23
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,52.33,40.91
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,49.48,38.58
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,61.24,49.01
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,80.41,65.65
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,99.19,81.61
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,112.15,92.41
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,124.96,102.94
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,136.51,107.27
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,148.67,116.54
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,188.98,147.69
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,222.63,173.22
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,239.21,185.84
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,256.05,198.65
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,229.38,177.58
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,201.21,155.2
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,235.1,181.28
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,270.15,207.95
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,386.49,298.25
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,518.93,398.98
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,626.21,482.15
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,744.2,571.8
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,773.89,593.08
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,800.48,611.58
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,821.17,625.81
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,838.44,637.82
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,849.06,645.48
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,856.05,650.8
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,747.29,572.99
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,611.2,471.07
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,722.3,558.22
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,821.03,630.8
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,795.8,613.53
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,767.68,595.05
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,728.06,569.19
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,686.39,541.31
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,630.59,501.16
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,574.0,459.26
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,496.85,401.61
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,419.21,340.22
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,320.94,258.25
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,230.22,175.47
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,112.57,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,17.04,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,33.24,22.24
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,46.2,34.7
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,59.32,46.61
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,68.13,54.51
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,76.61,61.85
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,71.87,57.47
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,74.57,59.53
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,84.68,67.91
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,94.69,76.09
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,129.89,100.62
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,165.46,128.23
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,169.7,131.0
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,173.43,133.47
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,190.35,146.18
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,207.79,159.22
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,230.57,176.61
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,254.19,194.59
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,229.27,175.38
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,202.6,154.79
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,418.97,324.42
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,669.82,512.18
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,614.41,467.77
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,529.24,401.32
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,534.18,405.9
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,537.67,408.99
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,689.38,526.14
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,831.92,632.09
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,841.05,638.25
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,846.63,643.03
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,837.6,638.05
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,819.95,627.24
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,803.82,618.61
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,784.51,607.72
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,754.26,587.79
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,715.74,561.72
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,671.72,531.25
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,626.4,499.11
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,568.77,455.97
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,511.19,411.79
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,434.01,352.11
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,359.45,291.98
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,258.11,208.11
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,174.92,134.36
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,85.37,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,16.46,0.0
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,31.94,21.14
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,49.19,37.11
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,63.98,50.51
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,76.92,61.98
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,89.4,72.74
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,74.25,59.19
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,61.59,47.86
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,64.36,49.98
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,67.03,51.98
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,112.43,63.12
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,165.95,93.24
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,222.71,136.8
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,280.61,185.99
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,343.01,240.33
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,399.81,290.6
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,454.54,338.89
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,508.38,385.5
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,559.83,428.53
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,610.05,469.53
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,656.28,507.29
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,700.21,542.56
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,740.34,574.47
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,777.8,603.69
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,809.42,626.59
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,837.73,647.09
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,860.95,664.2
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,880.58,678.86
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,894.1,690.45
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,903.83,699.54
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,902.55,699.56
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,897.49,697.1
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,887.75,692.59
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,882.47,691.46
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,861.88,678.19
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,837.99,662.59
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,801.79,637.94
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,763.09,611.13
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,714.13,575.98
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,663.7,538.69
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,592.62,484.23
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,529.04,433.43
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,430.85,351.55
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,338.66,266.62
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,167.63,23.89
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,13.18,0.0
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,26.68,17.56
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,34.21,25.02
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,41.48,31.83
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,45.11,35.12
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,53.33,42.33
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,56.99,45.32
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,60.51,48.09
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,61.91,49.05
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,63.28,49.97
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,111.84,61.94
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,170.11,98.08
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,227.07,142.84
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,284.93,192.64
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,342.6,243.95
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,399.55,294.31
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,457.37,344.16
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,509.66,388.52
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,558.52,429.01
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,605.07,466.51
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,648.96,500.86
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,690.67,532.67
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,728.2,560.86
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,760.54,584.79
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,789.4,606.78
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,815.09,625.42
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,832.52,637.14
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,846.16,646.32
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,855.37,653.83
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,860.98,659.0
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,860.61,660.16
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,861.53,662.44
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,848.46,655.67
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,832.06,646.68
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,634.33,501.07
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,417.09,331.32
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,274.4,219.34
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,137.37,107.3
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,368.45,301.41
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,567.01,460.15
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,486.94,397.41
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,413.86,338.54
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,314.8,255.26
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,222.7,173.5
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,113.29,26.62
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
