Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,17.65,3.18
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,34.87,23.92
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,43.14,31.98
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,52.94,40.93
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,57.97,45.44
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,62.87,49.62
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,58.86,45.81
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,61.11,47.42
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,62.11,48.01
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,63.12,48.6
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,111.46,58.29
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,176.59,99.01
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,235.3,145.14
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,294.77,196.44
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,353.06,247.97
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,411.49,299.48
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,467.79,349.1
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,523.02,396.75
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,575.67,440.49
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,626.72,481.78
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,674.16,520.04
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,719.2,555.62
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,760.11,587.66
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,798.19,616.08
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,830.89,639.39
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,860.18,660.23
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,884.81,677.98
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,905.77,693.21
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,919.45,703.17
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,929.19,710.53
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,930.67,712.24
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,928.25,711.42
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,919.56,707.51
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,907.15,701.11
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,886.92,687.87
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,863.36,672.32
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,829.11,650.24
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,800.23,631.69
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,750.83,596.83
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,699.97,560.34
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,629.59,508.24
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,559.86,453.9
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,458.85,371.72
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,371.49,292.57
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,184.89,64.41
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,13.46,2.56
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,27.38,18.34
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,33.23,24.15
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,42.55,32.73
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,46.29,36.06
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,49.98,39.18
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,52.23,40.91
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,54.43,42.53
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,55.74,43.43
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,65.76,51.89
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,122.6,66.13
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,182.75,104.3
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,242.48,151.63
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,302.77,203.31
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,362.06,255.3
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,420.7,306.01
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,476.83,353.53
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,531.79,398.55
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,583.72,439.94
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,633.48,478.31
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,679.9,514.09
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,723.89,547.24
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,763.21,575.29
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,799.52,600.06
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,830.61,621.09
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,858.3,639.85
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,880.48,655.42
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,898.97,668.69
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,911.0,677.83
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,919.19,684.64
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,920.08,686.81
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,917.16,686.66
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,906.76,681.24
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,900.97,679.16
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,877.94,665.43
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,851.68,649.6
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,815.09,626.57
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,775.97,601.3
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,722.47,564.36
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,673.29,529.52
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,600.95,480.18
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,529.8,428.29
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,427.93,347.08
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,332.03,263.38
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,168.33,71.25
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,15.94,5.05
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,32.45,22.66
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,40.53,30.44
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,48.34,37.62
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,67.53,54.59
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,90.39,74.36
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,82.55,67.04
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,78.67,63.2
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,70.25,55.59
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,71.29,56.18
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,125.95,69.8
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,182.72,106.19
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,239.67,151.04
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,297.64,200.11
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,354.71,249.47
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,416.28,301.58
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,470.38,347.12
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,523.59,390.76
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,573.38,430.68
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,621.42,468.18
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,666.07,503.06
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,708.48,535.62
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,745.93,563.23
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,780.47,588.3
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,810.13,609.09
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,836.57,627.67
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,856.33,642.05
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,872.51,654.16
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,890.47,668.41
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,897.79,675.58
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,891.01,672.35
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,880.32,666.67
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,866.95,660.02
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,855.54,654.86
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,828.98,638.13
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,799.55,619.39
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,759.02,591.99
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,716.39,562.69
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,658.21,521.56
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,599.3,478.79
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,522.88,422.43
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,445.49,361.96
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,346.0,280.61
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,253.31,200.24
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,130.22,61.4
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,20.35,8.89
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,38.56,27.79
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,52.62,40.9
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,66.12,53.18
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,74.61,60.72
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,82.75,67.71
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,90.37,74.07
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,97.6,79.97
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,70.59,56.12
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,65.48,51.4
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,76.63,57.92
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,87.47,66.5
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,93.52,71.25
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,99.59,76.02
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,131.75,101.6
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,164.13,127.09
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,125.08,95.55
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,84.35,62.67
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,81.3,60.04
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,78.21,57.4
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,154.71,118.34
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,232.0,179.04
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,233.52,179.83
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,234.97,180.69
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,279.34,215.38
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,333.83,257.6
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,244.58,188.22
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,162.44,123.67
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,349.39,272.07
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,529.32,410.29
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,351.18,273.63
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,148.79,113.48
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,260.8,204.31
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,371.15,292.28
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,584.25,464.0
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,749.98,592.75
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,720.76,572.46
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,689.24,551.14
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,633.38,510.05
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,576.71,467.44
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,496.67,405.49
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,424.24,346.85
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,325.96,264.72
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,234.52,184.81
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,122.91,63.15
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.91,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,7.9,0.21
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,14.94,7.22
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,24.65,15.99
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,34.38,24.71
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,45.01,34.08
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,55.66,43.29
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,72.78,57.97
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,89.24,71.85
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,108.86,88.42
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,128.21,99.95
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,145.55,113.34
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,163.49,127.03
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,143.51,110.83
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,121.43,92.99
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,94.19,70.9
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,65.65,47.74
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,142.35,109.2
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,218.1,168.96
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,289.88,224.51
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,368.96,284.9
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,386.73,298.5
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,404.99,312.58
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,279.08,215.89
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,142.82,108.68
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,208.71,160.91
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,276.58,213.99
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,184.75,142.2
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,92.55,68.95
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,60.33,43.19
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,28.33,17.38
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,26.99,16.33
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,25.64,15.28
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,84.76,63.52
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,148.49,115.37
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,236.4,187.98
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,319.27,255.8
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,381.38,308.98
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,439.77,358.87
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,370.12,303.2
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,318.79,261.31
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,264.53,217.18
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,211.1,172.48
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,157.68,126.5
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,103.27,78.88
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,42.73,20.08
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,77.76,62.05
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,138.46,113.52
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,131.34,106.84
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,129.3,94.79
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,191.6,136.43
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,239.05,176.18
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,251.98,188.93
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,263.42,200.35
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,310.98,234.31
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,371.06,278.66
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,401.0,302.24
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,431.53,326.0
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,513.05,388.7
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,617.49,468.93
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,660.73,501.85
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,701.88,532.58
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,737.91,558.98
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,775.53,585.7
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,805.24,605.61
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,831.84,622.94
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,851.86,635.96
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,868.4,646.65
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,879.18,653.86
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,886.35,658.8
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,878.52,652.95
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,872.24,648.43
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,859.03,641.93
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,842.52,633.33
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,815.11,616.49
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,784.92,597.7
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,744.0,571.0
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,701.07,542.52
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,644.16,502.64
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,586.47,461.25
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,506.59,403.35
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,434.82,348.39
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,339.91,272.32
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,251.33,197.33
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,132.99,78.43
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.63,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,8.78,2.05
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,12.3,5.2
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,15.83,8.33
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,19.36,11.43
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,19.81,11.78
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,20.27,12.12
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,23.81,15.11
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,27.36,17.08
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,28.7,18.08
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,30.05,19.07
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,32.72,21.2
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,35.4,23.32
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,49.62,34.76
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,63.87,46.09
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,72.36,52.93
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,80.86,59.79
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,99.71,74.81
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,118.64,89.8
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,161.79,123.93
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,205.72,158.37
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,210.29,161.92
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,214.92,165.63
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,162.22,124.31
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,108.71,81.89
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,138.46,105.76
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,168.86,129.97
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,152.42,116.99
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,135.75,103.85
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,129.51,99.08
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,123.24,94.28
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,70.01,51.56
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,18.54,9.62
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,29.58,18.78
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,40.63,27.97
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,23.36,13.81
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.16,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.28,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.38,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.14,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,7.91,1.45
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,9.67,3.01
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,39.7,29.66
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,69.9,56.01
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,47.27,35.98
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,24.71,15.17
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,53.97,39.5
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,83.31,63.52
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,119.87,93.19
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,156.28,122.45
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,88.84,67.5
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.27
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,51.0,36.42
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,85.24,64.37
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,87.02,65.61
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,88.81,66.88
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,79.57,59.35
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,70.22,51.75
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,99.48,75.47
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,128.92,99.22
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,136.18,105.11
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,143.57,111.13
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,161.08,125.31
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,178.96,139.79
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,209.34,164.63
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,240.81,190.38
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,171.05,134.56
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,101.8,78.34
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,141.05,110.77
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,182.62,144.94
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,143.66,113.45
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,104.81,81.74
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,70.36,53.51
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,37.94,26.52
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,32.62,22.12
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,27.3,17.67
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,22.0,13.2
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,16.7,8.65
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,11.85,4.41
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.02,0.17
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.5,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,14.51,6.38
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,24.66,16.06
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,37.94,28.16
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,51.0,39.91
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,64.5,51.9
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,77.86,63.58
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,70.14,56.47
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,61.01,48.18
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,34.87,25.05
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,8.82,1.76
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,106.8,82.45
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,196.09,153.3
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,117.07,89.93
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,26.54,16.3
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,58.52,42.47
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,90.4,68.15
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,66.14,48.39
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,41.69,28.47
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,89.75,67.26
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,137.29,104.97
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,286.06,221.83
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,441.53,339.45
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,478.67,366.96
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,515.47,394.58
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,316.0,244.89
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,96.15,71.89
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,197.91,152.88
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,303.87,234.38
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,188.98,145.8
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,75.45,55.72
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,106.79,81.19
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,139.26,107.33
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,161.79,125.65
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,185.49,144.91
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,129.72,100.54
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,75.27,56.52
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,65.02,48.44
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,54.79,40.23
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,47.23,34.15
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,39.69,27.99
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,32.16,21.72
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,24.64,15.34
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,17.58,9.24
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,10.53,3.1
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,5.7,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.91,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,7.73,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,13.97,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,27.63,17.64
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,41.45,30.97
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,49.96,38.92
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,56.03,44.37
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,79.92,65.38
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,109.11,90.56
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,78.8,63.75
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,61.33,48.23
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,106.18,86.67
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,167.4,125.21
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,182.51,136.46
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,183.44,142.7
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,211.41,147.76
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,327.42,227.9
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,383.69,276.57
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,440.08,324.58
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,494.46,370.44
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,547.81,414.1
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,597.87,453.15
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,646.16,489.53
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,691.1,523.65
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,733.74,555.34
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,770.79,581.73
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,804.85,604.14
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,760.29,570.43
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,682.78,512.11
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,801.94,602.36
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,900.21,670.83
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,911.53,677.75
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,919.15,683.21
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,770.3,581.69
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,568.51,433.71
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,582.74,447.95
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,579.5,448.49
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,415.46,325.56
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,252.2,197.84
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,547.62,436.44
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,780.05,607.36
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,732.79,572.47
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,689.25,542.25
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,619.1,493.11
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,549.97,442.22
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,457.73,369.42
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,370.2,294.99
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,233.97,163.22
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,67.51,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,26.29,16.59
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,37.39,27.3
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,41.91,31.63
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,46.43,35.69
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,49.46,38.22
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,57.5,45.03
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,57.49,44.67
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,57.62,44.44
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,58.37,44.81
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,99.6,55.97
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,158.58,86.11
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,219.26,130.29
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,279.75,181.16
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,340.6,234.69
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,399.85,286.87
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,458.51,337.73
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,514.84,386.27
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,569.83,432.59
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,621.92,474.79
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,671.99,514.35
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,718.14,550.85
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,761.71,584.75
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,800.72,612.89
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,836.62,637.35
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,867.14,658.78
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,894.16,677.77
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,915.26,692.93
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,932.55,705.59
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,943.93,713.45
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,951.41,718.75
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,951.64,719.17
