Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,948.03,717.15
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,937.53,710.62
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,923.38,701.61
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,908.81,691.63
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,882.4,674.01
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,845.72,649.45
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,806.49,622.74
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,753.94,586.51
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,700.08,548.42
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,635.23,503.26
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,566.29,452.58
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,468.47,376.66
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,375.75,299.13
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,235.74,166.86
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,63.23,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,8.19,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,14.64,0.0
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,24.0,14.7
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,33.03,23.3
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,38.21,28.13
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,47.29,36.15
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,50.38,38.79
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,53.42,41.27
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,55.47,42.73
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,57.45,44.08
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,58.54,44.66
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,103.89,57.25
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,162.86,88.37
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,223.19,132.44
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,283.87,182.64
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,345.05,235.12
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,404.35,285.78
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,463.18,335.1
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,520.18,382.68
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,575.98,428.05
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,628.56,468.9
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,679.22,507.08
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,725.61,542.27
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,769.48,574.91
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,808.93,602.13
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,845.31,625.93
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,876.32,647.0
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,903.85,665.76
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,924.85,680.21
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,942.04,692.26
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,953.99,701.53
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,962.04,708.51
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,959.4,707.39
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,952.91,703.94
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,942.07,698.33
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,936.48,696.36
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,912.52,680.97
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,885.29,663.54
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,847.69,641.2
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,807.56,616.74
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,755.2,583.3
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,706.97,551.78
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,636.3,503.08
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,566.58,452.45
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,469.41,377.27
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,377.2,300.37
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,242.2,174.05
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,71.52,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,9.55,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,16.53,1.42
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,28.39,18.43
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,41.4,30.53
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,46.49,35.29
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,51.53,39.72
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,55.02,42.67
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,58.39,45.4
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,64.64,50.44
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,65.1,50.43
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,66.19,50.95
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,104.85,57.38
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,161.68,88.37
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,228.35,137.65
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,286.66,185.77
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,345.47,235.91
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,403.11,285.12
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,460.54,333.22
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,515.87,379.2
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,570.06,423.1
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,620.26,462.08
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,667.93,498.07
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,712.47,531.89
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,754.61,563.35
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,792.49,590.13
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,827.54,613.19
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,857.3,633.32
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,883.75,651.19
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,904.82,665.73
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,922.31,677.99
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,933.22,686.91
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,940.36,693.51
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,871.51,647.66
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,777.35,581.75
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,793.01,596.48
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,812.41,612.1
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,791.36,597.88
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,767.12,581.73
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,742.47,567.25
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,714.56,550.18
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,657.51,510.94
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,599.68,470.31
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,530.22,421.51
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,467.68,375.08
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,383.19,308.2
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,303.24,241.22
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,176.04,126.62
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,9.55,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,17.18,3.78
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,33.11,22.79
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,46.94,35.72
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,63.44,50.67
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,77.78,63.37
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,83.99,68.65
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,92.8,76.03
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,93.77,76.31
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,94.82,76.64
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,78.17,61.96
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,111.47,62.92
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,167.23,94.95
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,224.99,138.69
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,282.86,187.91
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,347.51,243.93
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,403.89,292.97
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,459.9,340.62
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,513.17,384.69
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,565.28,426.41
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,614.46,464.44
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,661.55,499.56
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,705.16,532.05
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,746.43,561.96
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,781.96,587.21
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,814.4,608.49
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,843.22,627.1
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,868.85,643.43
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,886.83,653.67
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,909.31,666.91
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,919.36,673.23
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,925.69,677.33
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,912.01,668.96
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,900.68,662.48
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,786.59,587.11
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,662.1,500.08
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,737.74,558.04
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,797.95,601.69
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,755.09,573.38
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,710.23,544.21
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,637.32,493.46
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,571.78,446.11
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,497.26,392.69
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,424.86,338.37
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,312.56,249.94
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,221.52,174.49
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,133.16,95.41
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,19.36,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.37,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,20.28,6.98
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,34.36,23.57
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,48.64,36.66
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,57.07,44.33
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,65.22,51.46
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,76.53,61.21
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,97.4,78.97
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,112.29,91.16
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,127.02,103.0
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,126.24,101.95
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,125.64,96.6
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,150.19,115.39
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,175.48,134.38
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,233.55,176.99
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,305.3,229.73
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,325.69,244.85
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,345.39,259.46
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,322.02,242.65
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,293.06,221.3
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,304.22,229.34
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,315.51,237.26
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,255.23,192.4
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,190.6,143.62
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,209.49,158.29
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,228.75,172.95
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,440.93,334.28
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,663.83,492.96
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,622.68,460.89
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,565.69,419.75
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,569.35,424.4
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,572.05,428.01
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,589.89,442.44
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,622.36,466.75
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,630.99,475.0
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,637.16,481.88
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,700.37,530.57
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,748.6,567.6
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,593.91,457.2
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,419.55,328.01
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,536.01,420.68
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,615.16,481.49
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,536.79,424.73
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,467.29,372.84
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,376.15,300.72
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,290.59,229.7
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,156.37,114.21
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.28,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,21.82,9.2
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,36.22,25.21
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,50.79,38.58
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,59.87,46.79
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,68.62,54.42
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,77.12,61.71
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,95.27,77.13
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,116.45,94.7
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,137.21,111.61
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,128.59,103.95
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,119.51,91.74
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,101.22,76.66
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,81.6,60.6
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,165.97,126.58
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,239.92,182.49
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,205.8,155.99
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,158.23,119.23
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,146.41,110.05
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,134.13,100.42
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,250.6,189.11
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,371.56,277.06
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,423.99,314.02
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,482.56,354.91
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,368.06,272.14
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,243.05,180.24
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,407.33,302.58
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,569.48,416.43
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,736.31,536.51
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,890.85,641.75
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,751.49,547.64
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,576.65,424.58
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,688.95,509.89
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,802.01,591.41
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,834.57,614.91
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,857.12,631.03
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,514.76,394.04
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,129.22,96.95
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,66.36,48.16
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,7.92,0.85
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,6.6,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.27,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,4.39,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.51,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,2.19,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.88,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.44,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,12.73,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.9,10.86
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.63,26.95
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,50.84,40.56
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,58.5,47.86
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,67.74,56.3
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,89.85,76.14
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,122.04,104.67
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,95.66,80.55
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,78.25,64.6
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,78.82,64.75
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,129.51,78.28
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,183.52,113.41
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,246.7,164.76
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,303.27,214.9
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,360.84,267.04
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,416.98,317.8
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,473.61,368.0
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,528.16,416.14
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,581.91,462.46
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,632.74,504.5
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,681.09,543.54
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,725.39,579.37
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,767.45,612.76
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,805.5,641.25
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,840.94,666.07
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,870.66,687.63
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,897.14,706.8
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,919.08,723.22
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,937.53,737.25
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,948.62,745.82
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,955.99,751.9
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,957.82,754.18
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,955.87,753.94
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,953.29,754.61
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,937.92,746.14
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,915.93,731.85
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,890.63,715.2
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,853.46,690.45
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,813.78,663.55
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,766.66,629.27
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,713.49,589.62
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,643.71,536.79
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,574.77,482.47
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,479.01,403.08
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,387.85,323.08
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,257.62,202.54
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,118.45,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,11.82,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,21.2,11.18
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,30.66,21.91
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,39.76,30.73
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,45.39,36.04
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,50.81,40.91
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,53.58,43.28
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,61.86,50.54
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,64.24,52.28
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,66.5,53.88
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,68.43,55.29
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,125.73,70.54
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,184.06,109.2
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,243.99,158.12
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,310.8,216.87
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,370.55,271.02
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,428.92,323.24
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,486.91,373.93
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,542.33,422.02
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,596.62,467.96
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,647.88,509.68
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,697.39,548.98
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,743.07,585.31
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,786.3,619.16
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,825.21,647.11
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,861.22,672.32
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,891.82,694.27
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,919.03,713.84
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,941.75,730.32
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,960.84,744.37
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,972.19,753.14
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,979.66,759.42
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,981.2,761.74
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,978.86,761.58
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,968.19,756.36
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,953.86,748.74
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,941.54,741.71
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,916.71,725.79
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,880.82,702.2
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,842.29,676.88
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,793.4,642.16
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,742.84,605.48
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,673.3,553.93
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,610.39,505.3
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,520.11,432.14
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,433.92,358.09
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,299.83,236.4
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,158.14,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,11.82,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,21.14,11.73
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,29.34,20.86
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,37.27,28.51
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,45.33,36.01
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,49.84,40.03
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,52.42,42.22
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,54.94,44.28
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,56.52,45.35
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,58.03,46.34
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,72.9,59.22
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,132.35,73.05
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,192.8,113.61
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,254.45,163.94
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,315.84,218.08
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,377.55,273.21
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,437.47,326.32
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,496.77,377.52
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,554.0,426.22
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,609.88,472.37
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,662.18,513.71
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,712.45,552.26
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,759.16,588.22
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,803.27,621.32
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,843.02,647.86
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,879.7,672.03
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,910.62,693.72
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,938.01,713.06
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,960.02,727.44
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,978.21,739.33
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,990.14,748.55
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,998.1,755.3
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,996.0,755.44
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,990.03,753.21
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,978.82,748.67
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,963.92,741.74
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,949.99,734.55
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,923.53,718.61
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,886.44,695.27
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,846.73,669.8
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,795.31,634.34
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,742.36,596.96
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,677.85,551.83
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,608.85,500.85
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,514.99,426.42
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,425.46,350.85
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,292.99,231.62
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,153.77,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,14.1,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,25.48,15.43
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,36.09,26.5
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,46.25,36.1
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,50.31,39.89
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,54.34,43.4
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,57.29,45.78
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,60.12,47.96
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,67.65,54.22
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,69.01,54.98
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,77.81,52.77
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,134.36,74.69
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,192.27,114.3
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,251.77,163.23
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,317.89,220.95
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,376.99,273.86
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,434.07,324.77
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,490.74,374.26
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,545.5,420.9
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,599.06,465.21
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,649.13,505.68
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,697.15,543.47
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,741.17,578.39
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,782.75,610.84
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,820.6,637.48
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,855.58,661.41
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,884.14,681.94
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,909.32,700.09
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,929.73,713.49
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,946.51,724.39
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,956.41,731.73
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,962.54,736.59
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,964.0,738.6
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,961.67,738.14
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,949.45,732.07
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,943.06,730.35
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,917.82,714.05
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,889.43,695.58
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,851.53,671.0
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,811.2,644.35
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,762.11,610.66
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,707.48,571.94
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,637.38,519.8
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,568.19,466.34
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,471.33,388.25
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,379.11,309.4
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,254.9,198.65
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,121.27,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,44.15,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,16.37,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,28.8,17.88
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,41.74,30.61
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,54.96,42.74
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,51.06,39.5
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,51.23,39.61
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,91.71,74.82
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,128.52,106.21
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,140.7,116.04
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,152.53,125.44
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,177.92,138.89
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,213.38,163.18
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,238.93,179.21
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,281.91,210.14
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,308.43,232.51
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,331.32,251.61
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,381.84,285.66
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,481.85,361.75
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,534.51,405.15
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,586.18,446.48
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,635.4,484.83
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,683.3,521.02
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,726.97,554.15
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,768.4,584.89
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,805.58,609.72
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,840.11,631.81
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,869.11,651.13
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,894.9,668.14
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,915.46,681.89
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,932.53,693.32
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,942.48,700.03
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,948.73,704.64
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,944.78,702.63
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,946.9,704.96
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,934.91,699.26
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,919.43,691.38
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,895.05,676.41
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,867.56,659.36
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,829.96,635.49
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,795.69,613.74
