Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,744.22,578.34
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,691.65,541.52
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,621.55,492.56
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,552.34,442.05
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,456.13,367.74
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,364.48,292.24
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,209.01,160.47
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.85,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,11.68,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,23.43,14.3
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,30.63,21.81
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,37.63,28.51
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,45.26,35.57
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,49.33,39.2
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,51.91,41.37
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,54.43,43.4
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,54.93,43.59
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,64.26,51.61
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,81.88,51.11
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,141.04,77.25
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,201.06,120.27
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,262.49,172.29
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,323.88,227.67
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,385.52,283.81
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,445.45,337.95
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,504.74,390.24
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,561.77,439.94
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,617.44,487.2
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,669.63,529.59
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,719.65,569.1
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,766.46,606.11
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,810.7,639.49
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,850.13,666.72
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,886.47,691.5
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,918.42,714.04
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,946.88,734.06
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,968.91,748.36
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,987.12,760.03
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,999.71,769.01
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,1008.34,775.37
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,1008.63,776.09
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,1005.02,774.31
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,994.62,767.59
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,980.45,758.44
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,958.83,744.2
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,933.85,727.74
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,898.97,704.61
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,870.28,686.47
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,820.31,652.48
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,768.76,616.63
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,701.13,567.61
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,633.68,516.63
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,546.72,447.88
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,458.6,374.33
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,326.64,258.98
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,190.95,31.82
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,74.2,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,12.93,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,26.0,16.83
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,33.5,24.55
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,40.77,31.49
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,45.15,35.49
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,49.38,39.16
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,56.87,45.59
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,59.52,47.6
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,61.56,49.0
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,63.47,50.29
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,83.94,50.52
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,141.86,77.6
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,209.37,126.92
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,269.07,176.48
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,328.09,227.98
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,387.41,279.86
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,445.27,329.72
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,502.34,377.43
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,556.45,422.11
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,609.28,464.41
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,658.73,502.2
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,705.99,537.22
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,750.15,569.39
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,791.91,599.09
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,828.31,623.28
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,861.63,645.29
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,889.75,665.03
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,914.53,682.62
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,932.94,696.08
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,947.7,707.27
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,957.22,714.77
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,963.03,720.0
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,971.23,727.44
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,966.4,726.24
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,953.63,720.96
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,937.29,713.4
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,912.33,698.56
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,884.24,681.56
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,845.76,657.25
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,810.49,635.01
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,758.04,598.93
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,704.49,561.33
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,634.15,512.04
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,564.67,461.07
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,472.48,388.66
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,384.44,314.93
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,263.12,208.76
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,135.36,33.83
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,49.09,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,17.1,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,33.37,23.0
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,46.49,35.72
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,59.9,48.15
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,70.34,57.5
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,89.02,73.81
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,110.53,92.36
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,133.95,112.19
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,153.3,127.93
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,162.8,135.02
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,183.03,142.33
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,212.21,162.1
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,240.63,183.18
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,269.34,205.2
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,301.56,229.45
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,336.02,255.45
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,392.21,293.69
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,494.16,369.65
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,546.53,411.97
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,598.07,452.63
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,646.24,488.95
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,692.63,522.88
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,735.58,554.86
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,776.38,584.78
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,812.27,609.95
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,845.38,631.82
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,872.85,651.09
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,897.13,668.34
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,915.43,680.71
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,930.21,690.87
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,938.2,697.29
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,942.53,701.49
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,886.9,665.31
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,815.1,615.51
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,728.03,554.53
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,625.15,480.72
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,608.36,471.16
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,589.31,459.43
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,493.15,387.85
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,381.78,303.04
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,345.47,276.58
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,308.83,248.96
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,267.58,217.25
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,225.94,184.19
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,178.31,144.54
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,130.65,103.81
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,68.76,50.46
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,14.1,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.28,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,17.89,1.24
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,34.85,23.99
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,48.28,36.8
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,61.97,49.42
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,52.4,41.05
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,45.9,35.2
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,53.0,41.39
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,60.11,47.5
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,98.01,80.26
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,133.2,110.12
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,154.0,121.71
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,176.34,139.08
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,178.94,140.84
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,180.75,142.08
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,252.23,195.8
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,349.05,269.72
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,402.53,307.62
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,500.33,383.66
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,553.76,428.66
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,606.43,471.94
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,656.56,511.51
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,705.84,549.39
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,749.22,582.83
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,790.33,613.91
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,828.18,639.62
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,863.46,663.15
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,892.57,683.49
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,918.42,701.57
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,939.75,716.88
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,957.57,729.88
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,967.86,737.45
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,974.42,742.63
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,975.52,742.75
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,972.85,740.48
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,961.07,734.65
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,955.4,733.28
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,933.88,719.89
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,909.06,704.34
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,872.19,680.47
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,832.81,655.09
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,783.75,622.4
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,738.32,591.64
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,670.4,542.53
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,603.17,491.99
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,515.15,421.76
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,430.96,351.07
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,306.06,243.61
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,179.9,73.39
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,67.45,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,14.37,1.96
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,29.08,19.89
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,37.28,27.95
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,45.17,35.34
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,49.69,39.41
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,54.04,43.13
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,56.59,45.19
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,65.04,52.43
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,66.79,53.55
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,68.43,54.57
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,99.42,58.23
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,156.33,88.66
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,213.99,131.85
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,272.86,181.46
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,338.05,237.74
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,396.28,288.29
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,452.85,336.69
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,508.75,383.05
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,561.98,425.65
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,614.01,465.75
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,662.86,502.3
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,709.7,536.18
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,752.62,567.05
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,793.16,595.18
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,828.64,617.21
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,861.13,637.01
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,889.07,654.88
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,913.75,670.58
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,932.0,681.42
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,946.66,690.08
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,955.76,697.26
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,961.19,702.31
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,969.04,709.14
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,963.6,707.51
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,950.56,701.2
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,934.02,692.76
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,908.4,679.35
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,879.72,663.71
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,846.73,644.84
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,806.35,620.52
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,752.6,586.14
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,697.86,550.04
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,628.83,501.8
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,560.54,452.04
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,468.04,380.94
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,379.57,308.31
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,262.07,207.72
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,145.36,66.01
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,51.61,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,18.0,5.29
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,35.56,24.91
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,47.83,36.46
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,59.65,47.25
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,66.91,53.7
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,73.88,59.67
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,66.59,53.01
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,80.53,64.83
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,108.16,88.21
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,134.86,110.39
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,142.77,111.23
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,151.07,117.22
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,185.23,143.4
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,220.7,170.25
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,169.5,130.15
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,112.65,85.22
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,117.1,88.49
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,121.58,91.72
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,141.39,107.02
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,161.63,122.52
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,144.77,109.02
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,127.38,95.18
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,118.9,88.52
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,110.28,81.76
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,129.25,96.49
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,148.53,111.37
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,152.09,114.17
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,155.66,117.02
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,131.09,97.74
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,106.28,78.24
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,128.25,95.58
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,150.65,113.2
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,140.69,105.57
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,130.64,97.88
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,179.38,136.5
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,230.8,176.93
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,164.13,125.21
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,98.61,73.56
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,74.38,54.59
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,51.25,36.19
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,45.03,31.34
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,38.81,26.42
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,32.17,21.06
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,25.53,15.62
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,19.35,10.45
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,13.18,5.22
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,8.34,1.04
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.02,0.32
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.85,4.69
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,16.7,9.06
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,22.44,14.13
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,28.19,19.11
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,31.29,21.76
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,34.4,24.37
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,36.63,26.2
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,38.87,28.01
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,43.76,30.52
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,48.67,34.43
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,89.75,67.65
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,128.78,98.65
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,118.35,90.06
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,107.54,81.25
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,175.95,135.09
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,244.48,188.06
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,266.9,204.81
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,289.93,222.0
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,285.67,218.24
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,280.89,214.16
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,287.4,219.11
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,293.96,224.1
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,304.02,231.37
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,314.27,238.79
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,417.83,317.97
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,530.39,402.08
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,568.32,430.14
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,607.08,458.82
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,585.92,443.31
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,563.04,426.74
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,582.68,443.05
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,601.32,458.54
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,569.75,436.08
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,536.85,412.71
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,600.49,463.57
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,642.08,497.92
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,700.64,545.23
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,741.45,577.79
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,691.29,542.3
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,640.13,505.92
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,614.5,489.08
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,584.83,467.82
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,500.58,402.95
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,419.79,337.28
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,302.33,237.88
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,185.93,100.66
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,68.62,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,16.8,6.4
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,33.3,23.06
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,43.2,32.34
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,51.2,39.66
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,53.04,41.31
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,55.03,42.91
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,57.15,44.45
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,65.24,51.09
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,63.37,49.07
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,61.76,47.31
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,104.43,55.26
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,171.52,95.82
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,229.44,139.41
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,289.17,189.23
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,349.04,241.04
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,409.16,292.73
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,467.5,342.0
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,525.3,389.4
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,580.79,434.31
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,634.97,476.9
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,685.6,514.97
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,734.12,550.42
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,779.15,583.45
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,821.65,612.46
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,859.29,637.9
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,893.92,661.22
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,924.16,681.04
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,950.98,698.54
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,972.42,711.38
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,990.16,721.85
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,1001.29,730.99
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,1008.53,737.81
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,1007.39,737.89
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,1002.42,735.71
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,991.95,731.19
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,977.86,724.45
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,955.34,710.8
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,929.59,695.12
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,903.05,679.55
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,864.54,655.65
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,814.32,623.65
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,762.61,589.89
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,695.56,544.98
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,634.59,502.52
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,542.47,433.92
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,454.51,364.5
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,330.6,261.08
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,209.49,121.52
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,79.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.46,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,22.93,11.79
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,39.72,29.04
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,57.76,45.78
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,75.31,61.83
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,90.51,75.33
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,100.64,84.03
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,124.97,105.14
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,143.78,121.16
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,82.89,67.46
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.82,2.12
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,37.56,25.97
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,66.44,49.97
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,71.37,53.78
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,76.31,57.6
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,217.76,165.54
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,390.53,298.76
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,434.51,335.23
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,478.22,370.86
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,425.87,332.71
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,354.35,276.74
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,299.35,233.72
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,239.91,186.74
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,295.75,230.59
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,355.81,277.12
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,316.39,246.09
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,278.01,215.94
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,249.88,194.53
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,221.08,172.38
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,321.63,252.06
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,420.44,328.95
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,459.76,361.04
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,515.27,405.56
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,529.51,418.03
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,543.08,430.22
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,536.99,428.02
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,529.56,424.92
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,698.76,562.86
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,833.89,670.82
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,783.28,634.99
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,730.02,597.44
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,658.5,545.02
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,597.28,498.13
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,549.33,461.25
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,500.49,422.28
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,423.69,357.46
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,349.79,292.71
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,242.29,197.55
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,122.56,75.01
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,43.7,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,19.75,10.23
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,30.28,21.46
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,35.93,27.02
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,41.44,32.16
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,48.84,38.8
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,52.3,41.69
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,54.34,43.2
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,56.3,44.6
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,57.36,45.08
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,67.85,53.76
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,119.18,65.01
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,178.5,101.52
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,238.72,148.97
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,299.93,201.5
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,360.11,254.58
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,420.38,307.26
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,479.26,357.67
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,537.43,405.99
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,592.95,451.64
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,647.03,494.94
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,698.21,533.96
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,747.34,570.4
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,791.94,603.5
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,833.92,632.37
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,871.91,658.61
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,906.82,682.69
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,936.74,703.07
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,963.19,721.15
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,984.25,734.26
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,1001.56,744.97
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,1012.14,753.86
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,1018.8,760.37
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,1016.76,760.23
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,1010.92,757.8
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,999.27,751.29
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,983.98,742.53
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,961.77,729.24
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,945.83,720.36
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,909.71,697.83
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,870.99,673.41
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,820.78,639.25
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,769.03,603.44
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,702.89,557.31
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,642.77,513.79
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,554.71,447.03
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,470.32,379.49
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,349.11,278.46
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,232.56,149.14
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,88.59,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
