Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,20.96,11.4
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,31.86,22.45
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,37.83,28.25
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,43.64,33.63
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,46.73,36.3
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,54.52,42.98
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,56.82,44.69
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,59.04,46.26
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,59.96,46.58
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,60.83,46.85
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,125.02,67.83
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,184.16,104.48
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,243.89,150.97
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,304.67,202.09
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,364.83,254.22
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,425.17,305.96
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,483.59,354.54
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,541.31,400.95
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,596.64,445.09
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,650.61,486.95
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,701.42,524.75
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,750.22,560.1
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,795.22,592.72
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,837.7,621.33
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,875.97,646.12
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,911.2,668.8
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,941.02,688.37
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,967.38,705.73
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,987.88,719.83
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1004.62,731.67
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,1015.16,739.22
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,1021.8,744.48
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,1022.17,745.9
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,1018.69,745.08
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,1007.43,740.38
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,992.5,733.48
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,969.19,720.24
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,942.66,704.94
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,916.97,689.78
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,879.14,666.22
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,829.38,633.4
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,778.0,598.91
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,711.49,555.5
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,650.9,514.36
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,563.82,449.86
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,480.26,384.33
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,359.0,285.13
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,243.37,160.75
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,93.04,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,22.61,13.03
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,34.31,24.65
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,40.56,30.63
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,46.62,36.14
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,49.93,38.97
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,53.13,41.56
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,60.86,48.02
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,63.25,49.71
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,63.96,49.92
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,65.86,51.16
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,122.05,65.06
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,189.2,109.44
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,247.92,155.51
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,307.75,205.94
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,366.71,256.99
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,425.8,307.47
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,483.36,355.48
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,540.29,401.38
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,594.66,443.88
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,647.69,483.88
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,697.93,520.5
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,746.25,554.55
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,790.16,585.67
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,831.57,612.63
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,868.72,635.19
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,902.89,655.48
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,932.16,673.67
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,958.04,689.59
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,977.67,701.98
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,993.6,712.12
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,1003.85,718.25
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,1010.28,722.1
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,1009.48,722.15
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,1004.89,720.05
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,993.13,715.04
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,977.8,707.94
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,954.66,694.56
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,938.02,685.55
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,901.54,664.27
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,862.52,641.26
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,813.21,610.27
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,762.34,577.59
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,701.07,539.3
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,635.5,495.9
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,548.81,433.56
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,465.66,369.88
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,346.52,273.22
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,234.12,157.17
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,88.18,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,12.18,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,22.97,13.46
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,33.32,23.63
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,39.24,29.23
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,44.96,34.38
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,48.37,37.27
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,56.65,44.3
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,58.85,45.86
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,60.96,47.31
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,61.77,47.61
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,67.37,51.99
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,133.53,72.31
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,192.19,110.18
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,251.36,156.96
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,311.53,207.99
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,370.99,259.43
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,430.57,310.38
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,488.58,359.05
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,545.95,405.84
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,600.47,449.94
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,653.57,491.92
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,703.7,529.78
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,751.87,565.28
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,796.0,597.81
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,837.61,626.58
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,874.93,652.61
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,909.22,676.61
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,938.16,696.68
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,963.65,714.52
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,983.33,728.56
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,999.27,740.27
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,1009.52,747.57
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,1015.93,752.5
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,1014.56,752.79
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,1009.36,750.75
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,852.29,645.3
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,654.98,500.55
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,811.76,622.22
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,941.15,713.16
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,905.44,689.88
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,867.17,666.12
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,815.79,632.87
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,763.01,597.88
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,702.48,556.03
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,637.53,509.18
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,549.22,442.31
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,464.52,374.74
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,345.75,275.56
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,234.79,161.93
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,87.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,12.92,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,30.3,19.59
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,47.64,35.92
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,39.57,29.34
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,34.37,24.88
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,44.57,33.83
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,54.77,42.64
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,101.54,83.01
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,143.43,118.37
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,149.69,122.76
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,156.14,118.79
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,155.19,99.65
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,193.89,116.28
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,248.05,159.34
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,305.36,208.32
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,366.57,265.39
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,419.19,312.52
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,464.77,350.24
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,507.66,384.65
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,542.0,412.25
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,573.36,436.76
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,614.37,467.19
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,655.27,496.86
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,748.32,569.63
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,847.3,643.74
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,888.72,670.77
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,927.55,696.0
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,958.34,716.65
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,985.67,734.91
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1009.11,750.89
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1028.83,764.45
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1040.29,772.58
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1047.77,778.25
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,1041.3,774.75
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,1031.0,768.94
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,1019.17,763.03
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,1003.71,754.79
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,982.93,741.96
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,958.63,726.84
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,931.91,710.3
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,892.96,685.63
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,847.33,655.95
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,799.76,624.3
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,733.94,578.32
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,668.11,530.57
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,584.26,467.09
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,510.05,407.47
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,390.83,310.61
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,280.58,197.9
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,108.68,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,16.42,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,29.95,19.69
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,44.13,33.08
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,59.48,46.98
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,74.27,60.04
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,86.46,70.44
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,98.15,80.1
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,119.22,97.74
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,146.67,120.45
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,96.93,77.5
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,77.26,48.36
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,144.57,83.51
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,207.24,132.08
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,257.41,166.29
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,322.52,215.91
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,382.67,267.75
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,442.79,318.78
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,501.04,367.17
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,558.23,413.19
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,613.1,456.91
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,666.54,498.36
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,714.0,533.17
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,757.95,564.43
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,780.31,578.16
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,788.35,581.33
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,822.54,604.34
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,855.02,625.68
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,885.12,646.21
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,912.94,665.03
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,850.96,620.55
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,783.24,571.97
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,803.23,587.12
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,820.98,600.16
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,819.06,599.9
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,814.27,597.97
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,869.97,640.08
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,915.68,671.88
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,927.99,680.54
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,929.96,682.86
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,890.76,658.59
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,854.89,636.67
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,801.31,602.83
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,746.64,567.59
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,677.72,523.24
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,609.38,477.21
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,519.0,411.53
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,432.16,344.32
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,317.45,250.66
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,211.83,149.6
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,76.5,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.78,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.26,21.82
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,45.02,34.05
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,55.41,43.69
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.39,52.67
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,70.96,57.37
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,76.9,62.2
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,94.8,77.43
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,112.08,91.89
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,119.79,97.76
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,137.21,100.46
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,187.6,130.04
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,235.16,165.71
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,274.87,195.38
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,320.17,231.37
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,367.52,271.03
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,414.55,309.77
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,448.67,338.33
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,480.24,363.08
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,506.05,383.2
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,529.4,400.86
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,561.69,424.2
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,594.39,447.4
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,563.55,423.54
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,524.25,393.22
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,615.17,460.51
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,710.17,528.9
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,661.67,492.37
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,597.8,445.18
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,617.11,460.2
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,636.07,474.61
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,563.19,421.84
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,471.71,355.05
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,625.53,472.05
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,747.98,563.23
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,637.41,483.51
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,508.76,389.34
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,396.37,306.09
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,301.55,233.42
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,578.75,454.36
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,795.94,617.82
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,739.68,577.81
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,682.56,538.17
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,612.55,488.57
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,539.0,434.47
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,447.62,363.26
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,361.45,292.94
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,258.94,207.1
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,164.61,118.21
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,53.71,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,8.64,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,16.18,1.11
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,34.03,23.4
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,51.87,39.96
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,56.46,44.47
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,62.06,49.53
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,59.31,46.99
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,61.89,49.03
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,111.87,92.13
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,148.84,123.14
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,170.87,140.74
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,187.8,145.87
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,127.67,96.9
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,46.03,32.0
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,65.62,47.73
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,85.17,63.2
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,129.77,98.46
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,174.28,133.23
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,169.91,129.37
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,165.34,125.46
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,180.24,136.69
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,195.42,148.06
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,276.4,209.68
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,361.97,273.4
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,428.55,323.25
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,499.42,375.79
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,411.63,310.78
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,311.77,235.73
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,441.82,334.86
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,582.31,438.52
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,775.55,586.22
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,953.15,715.11
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,959.74,719.37
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,962.75,722.42
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,824.09,624.8
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,666.06,506.93
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,494.76,380.6
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,321.51,247.47
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,622.32,485.75
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,867.58,668.41
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,485.1,386.13
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,76.15,56.27
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,66.79,49.1
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,57.44,41.65
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,324.96,265.99
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,535.79,434.48
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,451.75,366.95
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,371.89,301.26
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,266.19,212.25
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,155.05,111.77
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,55.59,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,10.46,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,18.69,4.16
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,33.22,22.62
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,47.91,36.24
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,39.31,29.06
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,31.72,22.42
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,40.58,30.16
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,49.45,37.76
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,66.78,52.58
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,83.39,66.56
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,106.91,86.05
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,130.08,100.23
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,132.03,101.24
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,133.71,102.07
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,147.06,112.07
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,160.81,122.33
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,156.92,118.82
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,152.77,115.17
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,158.17,119.0
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,163.69,122.92
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,168.05,126.2
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,172.52,129.59
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,181.0,136.09
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,189.64,142.72
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,191.89,144.72
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,194.15,146.76
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,193.42,146.19
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,192.56,145.54
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,236.31,179.25
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,281.08,213.4
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,295.74,224.59
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,310.79,236.15
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,220.96,167.83
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,131.24,98.25
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,135.6,101.75
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,140.07,105.28
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,343.08,265.87
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,532.97,411.12
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,340.23,264.36
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,156.21,119.01
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,257.37,201.84
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,367.81,290.63
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,226.02,178.92
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,96.6,73.52
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,80.41,60.73
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,64.09,47.53
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,48.69,34.76
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,34.39,22.74
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,22.45,12.61
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,10.54,2.28
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,8.34,1.4
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.55
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,20.67,12.44
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,27.3,18.26
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,79.38,63.38
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,123.46,100.74
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,130.4,106.01
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,133.66,108.14
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,149.25,120.28
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,175.89,129.37
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,182.19,120.07
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,216.58,135.8
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,278.5,194.45
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,327.05,240.49
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,357.17,257.57
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,433.02,312.76
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,485.5,354.93
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,539.21,396.8
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,591.05,436.63
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,642.05,474.52
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,689.68,508.16
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,736.9,540.34
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,778.3,568.75
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,817.53,593.71
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,854.62,616.21
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,889.29,636.89
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,916.68,654.01
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,940.89,669.14
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,859.79,614.09
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,740.87,529.11
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,721.29,517.08
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,699.4,502.72
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,672.04,485.12
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,625.77,454.89
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,818.49,594.63
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,970.21,695.35
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,949.21,681.77
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,924.92,667.9
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,888.23,646.29
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,849.13,622.97
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,802.48,593.07
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,759.38,565.13
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,694.24,522.96
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,629.57,479.56
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,545.21,418.96
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,464.14,357.79
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,350.71,268.81
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,247.1,177.01
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,92.26,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.64,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.02,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,16.71,8.85
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,26.42,17.81
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,37.93,28.26
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,49.45,38.56
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,58.33,46.3
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,67.14,53.81
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,80.98,65.58
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,94.65,77.02
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,95.53,77.31
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,96.35,74.08
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,104.91,80.65
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,113.5,87.19
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,115.51,88.38
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,117.47,89.56
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,191.87,147.76
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,266.29,204.63
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,170.82,130.21
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,67.6,48.63
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,158.15,120.18
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,248.3,189.68
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,144.32,108.79
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,36.49,23.54
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,77.46,56.13
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,118.4,88.3
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,197.78,150.16
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,278.81,212.13
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,180.36,136.62
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,81.13,59.0
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,263.46,201.66
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,453.55,343.44
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,291.82,222.36
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,123.84,92.54
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,140.75,106.26
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,158.06,120.1
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,170.57,130.18
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,183.61,140.73
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,199.79,153.97
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,216.96,168.03
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,123.89,94.93
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,37.97,25.53
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,68.13,50.5
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,102.81,79.22
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,86.15,65.91
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,69.34,52.27
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,195.7,160.66
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,311.83,255.46
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,218.81,175.88
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,130.84,96.74
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,44.43,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
