Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.58,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,27.45,17.73
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,34.87,24.97
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,42.03,31.54
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,46.31,35.4
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,50.44,38.95
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,53.13,41.03
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,61.27,47.73
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,62.77,48.71
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,64.17,49.61
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,73.65,47.79
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,128.13,68.02
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,183.83,104.47
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,249.72,156.21
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,306.98,204.18
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,364.78,253.16
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,421.28,301.0
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,477.69,347.63
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,532.02,390.87
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,585.38,431.93
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,637.07,471.1
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,687.44,508.19
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,734.14,540.76
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,778.95,571.12
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,819.78,597.63
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,858.25,622.33
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,892.13,644.49
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,923.12,664.78
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,949.67,682.29
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,972.97,697.83
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,990.54,709.87
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,1004.57,719.87
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,1012.56,726.82
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,1016.89,731.66
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,1014.1,732.15
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,1007.72,730.52
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,994.81,725.74
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,989.25,725.9
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,964.12,712.32
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,935.97,696.8
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,899.31,675.52
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,860.31,652.44
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,815.06,623.41
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,763.86,589.7
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,699.9,547.22
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,636.3,503.48
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,553.8,442.63
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,474.3,381.31
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,371.7,298.8
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,276.55,217.19
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,138.2,68.57
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,17.0,2.59
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,32.89,22.33
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,50.97,38.95
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,69.31,55.45
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,83.73,68.19
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,93.57,76.59
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,100.53,82.26
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,113.29,92.77
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,134.22,110.25
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,154.79,127.22
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,177.96,138.76
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,219.71,167.65
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,184.81,140.89
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,140.34,107.55
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,167.25,128.26
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,194.74,149.16
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,204.45,156.44
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,214.41,163.97
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,204.03,155.5
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,193.01,146.61
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,206.69,157.09
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,220.61,167.7
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,235.63,178.78
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,250.9,190.0
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,210.64,159.21
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,169.35,127.5
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,144.33,108.1
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,118.8,88.15
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,152.7,114.76
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,187.19,141.61
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,256.67,195.03
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,328.38,249.31
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,674.22,515.06
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,971.31,723.74
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,836.81,628.19
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,683.11,514.82
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,813.9,615.97
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,928.72,698.9
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,672.15,516.33
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,375.85,290.63
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,596.35,466.67
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,795.96,615.52
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,746.16,580.43
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,695.28,545.65
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,630.08,499.87
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,559.61,448.68
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,483.78,391.07
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,411.11,333.04
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,315.5,254.08
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,227.5,177.93
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,118.15,61.98
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,16.04,3.22
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,31.73,21.04
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,42.63,31.17
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,53.15,40.62
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,76.58,60.96
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,100.04,80.93
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,105.7,85.35
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,115.26,92.97
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,141.76,114.63
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,169.39,136.83
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,181.09,138.52
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,197.02,149.45
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,232.2,169.05
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,285.62,203.42
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,316.65,230.66
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,349.53,258.23
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,389.04,287.11
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,448.44,331.61
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,494.09,366.35
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,568.53,423.17
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,617.08,460.75
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,664.69,496.85
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,709.22,529.62
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,755.38,562.83
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,794.15,589.41
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,830.74,613.99
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,862.53,635.4
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,891.54,654.93
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,848.27,623.33
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,771.42,564.93
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,881.76,647.44
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,964.89,704.68
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,734.98,545.28
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,437.36,324.41
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,531.62,396.29
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,610.4,454.92
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,795.61,593.3
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,939.66,694.28
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,910.56,675.23
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,885.3,660.02
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,847.15,636.72
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,807.04,611.87
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,755.81,577.87
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,703.67,542.69
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,639.17,498.32
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,575.2,453.0
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,487.98,388.25
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,412.13,328.72
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,316.75,251.47
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,228.9,176.82
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,119.17,65.47
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,18.0,5.34
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,33.95,22.97
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,47.75,35.6
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,61.0,47.43
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,78.87,63.07
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,101.72,82.72
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,116.77,95.19
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,135.12,110.2
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,109.85,88.25
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,96.09,76.17
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,110.04,74.15
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,156.61,95.1
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,205.58,128.4
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,257.01,168.97
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,308.1,211.83
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,360.72,256.46
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,412.96,301.09
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,465.8,345.44
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,520.59,389.56
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,570.16,428.73
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,616.71,465.57
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,662.45,501.03
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,705.36,533.8
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,746.97,565.09
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,633.05,477.7
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,482.76,360.6
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,550.66,410.93
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,619.09,460.41
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,427.2,320.68
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,209.16,156.16
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,326.28,245.35
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,442.33,331.52
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,487.4,365.61
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,549.58,411.91
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,481.46,362.42
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,427.86,323.17
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,509.35,387.1
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,572.43,436.92
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,445.88,342.06
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,301.26,231.3
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,514.14,401.07
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,699.47,543.49
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,423.28,333.98
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,131.88,100.7
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,289.96,232.14
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,430.67,345.43
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,354.53,284.6
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,268.66,215.31
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,189.77,150.17
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,112.0,84.61
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,54.97,28.88
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.58,6.08
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,34.81,24.22
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,43.06,32.22
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,52.42,40.88
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,57.4,45.33
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,62.18,49.4
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,62.13,49.11
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,62.25,48.93
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,69.89,55.13
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,70.99,55.62
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,89.61,54.01
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,144.11,77.92
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,201.32,117.45
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,268.57,171.22
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,326.86,220.21
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,386.07,270.13
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,443.71,318.51
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,501.16,365.28
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,557.07,409.45
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,612.16,451.43
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,664.46,491.15
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,715.23,528.69
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,762.96,562.13
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,808.83,592.77
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,850.89,620.21
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,890.46,645.82
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,925.22,666.85
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,956.99,685.82
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,983.34,702.19
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,1006.24,716.41
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,1024.19,728.06
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,1038.47,737.57
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,1046.53,743.76
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,1050.82,747.75
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,1048.4,746.82
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,1042.31,743.8
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,1028.95,734.58
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,1012.11,723.28
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,986.64,707.28
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,968.49,696.04
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,932.46,673.37
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,893.97,649.2
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,843.69,617.88
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,792.02,585.25
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,733.65,547.79
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,670.44,505.83
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,587.67,448.42
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,507.85,390.53
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,404.6,313.09
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,308.59,235.52
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,161.4,98.02
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,17.17,6.47
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,34.01,23.64
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,43.73,32.72
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,54.73,42.58
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,59.95,47.19
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,64.94,51.4
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,66.87,52.7
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,68.72,53.88
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,69.96,54.61
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,71.07,55.22
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,99.49,61.53
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,150.52,85.06
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,203.45,122.03
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,258.33,166.4
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,313.38,213.22
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,369.43,261.21
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,424.36,308.33
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,483.73,357.69
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,535.77,399.83
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,586.91,440.02
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,635.86,478.26
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,683.52,514.64
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,726.95,546.18
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,768.24,575.41
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,806.02,601.76
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,841.61,625.75
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,878.35,649.33
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,905.43,666.22
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,929.37,682.13
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,950.13,695.96
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,958.02,701.35
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,961.96,704.32
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,852.44,627.84
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,720.28,531.43
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,468.17,352.22
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,202.11,151.34
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,300.37,227.98
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,392.13,298.1
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,355.42,270.98
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,318.17,243.58
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,316.97,244.53
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,315.29,245.04
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,265.16,206.66
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,215.11,167.81
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,168.84,131.78
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,137.96,107.31
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,191.91,152.73
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,244.32,195.08
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,171.13,134.7
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,97.55,73.17
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,50.6,28.38
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.39,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,21.8,9.96
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,37.84,26.25
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,56.15,42.57
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,73.79,58.04
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,89.09,71.3
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,105.73,85.42
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,122.23,98.97
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,138.35,111.97
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,158.92,128.42
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,168.81,135.85
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,182.15,138.03
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,194.72,147.87
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,203.87,154.53
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,212.45,160.92
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,202.87,153.08
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,191.9,144.26
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,255.57,192.31
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,328.4,246.68
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,392.63,293.63
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,456.51,340.1
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,316.2,236.9
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,158.93,117.63
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,208.51,155.52
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,258.84,193.36
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,352.1,262.96
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,449.47,334.13
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,469.52,347.9
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,490.12,362.23
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,681.96,505.66
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,880.34,647.11
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,828.61,607.68
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,761.77,558.95
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,833.66,613.37
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,894.73,659.69
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,866.52,639.15
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,821.77,608.14
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,609.83,457.18
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,360.44,271.89
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,335.51,254.42
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,310.47,236.06
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,465.49,359.42
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,612.8,472.55
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,510.28,395.84
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,394.4,308.62
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,330.34,259.97
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,255.86,201.76
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,206.34,162.75
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,156.31,122.31
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,100.2,76.1
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,38.0,24.67
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,18.07,6.64
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.28,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.06,11.88
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.73,27.17
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,48.07,36.94
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,58.06,46.08
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,76.43,62.22
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,97.55,80.35
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,84.92,68.82
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,75.62,60.27
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,76.86,60.98
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,77.96,61.56
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,101.81,61.87
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,160.1,92.87
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,230.17,157.21
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,289.39,215.09
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,306.98,218.66
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,376.78,267.38
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,432.42,314.55
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,492.36,363.59
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,545.22,405.26
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,597.8,445.14
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,647.52,482.1
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,695.95,516.66
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,742.29,547.71
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,787.15,576.26
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,826.98,600.97
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,864.54,623.83
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,898.37,642.68
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,929.52,659.46
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,955.96,675.89
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,979.23,690.41
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,996.31,700.62
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,1009.88,708.83
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,1017.94,715.04
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,1022.41,719.24
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,1020.71,719.29
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,1015.43,717.38
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,1002.69,710.22
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,997.42,707.92
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,974.84,694.91
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,949.18,680.25
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,914.03,660.91
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,876.49,639.91
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,829.35,611.09
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,785.7,584.19
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,724.21,545.55
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,662.91,505.77
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,586.55,453.86
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,512.55,400.77
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,412.13,324.77
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,318.57,248.47
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,193.6,130.41
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,41.73,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.1,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.86,11.24
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,35.45,25.02
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,45.08,34.04
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,54.38,42.48
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,72.56,58.46
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,99.2,81.47
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,115.58,95.01
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,131.8,108.13
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,143.29,117.43
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,154.64,126.53
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,99.9,76.03
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,35.37,23.37
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,123.72,94.24
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,206.25,158.53
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,265.58,201.13
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,353.4,265.92
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,314.96,238.86
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,280.3,213.53
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,287.45,218.47
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,294.41,223.15
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,405.3,307.0
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,538.27,405.13
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,554.05,416.17
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,568.68,426.68
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,449.42,339.16
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,311.64,235.45
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,478.9,362.38
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,647.79,485.35
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,668.3,500.25
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,698.27,522.44
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,838.67,629.74
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,968.15,723.55
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,777.97,588.26
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,547.97,415.6
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,762.27,581.54
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,950.79,720.14
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,841.11,641.31
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,720.9,553.28
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,777.84,599.51
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,818.21,632.99
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,798.01,620.61
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,774.1,605.88
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,705.66,557.63
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,647.68,515.93
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,583.27,469.0
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,519.93,421.53
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,442.34,360.49
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,353.43,288.81
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,267.74,217.56
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,187.53,148.56
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,105.44,71.25
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.1,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,21.43,11.37
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,34.62,24.67
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,44.25,33.82
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,53.55,42.44
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,25.68,17.5
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,4.39,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,5.72,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,7.04,0.63
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,54.37,42.55
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,100.0,82.31
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,100.88,79.02
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,101.68,79.42
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,96.09,74.55
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,90.28,69.55
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,128.33,100.35
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,166.37,130.7
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,122.46,94.96
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,76.47,57.38
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,123.65,95.74
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,170.96,133.74
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,175.3,137.08
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,179.79,140.62
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,322.13,252.93
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,470.7,365.94
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,481.74,374.21
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,492.93,383.13
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,378.53,295.27
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,252.65,196.77
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,250.77,195.58
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,248.72,194.06
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,245.64,191.47
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,242.47,188.84
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,276.78,215.98
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,312.18,243.78
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,309.25,241.84
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,306.35,240.07
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,341.84,268.44
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,361.31,284.34
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,359.8,284.25
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,357.96,284.06
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,300.62,239.28
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,226.9,180.88
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,338.5,274.12
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,411.91,335.38
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,368.81,302.11
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,325.71,268.54
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,396.05,328.6
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,460.03,380.05
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,361.32,297.32
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,274.65,222.02
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,158.46,113.05
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
