Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.21,0.35
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,33.79,22.68
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,53.53,40.68
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,73.02,58.06
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,89.71,72.64
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,104.18,84.93
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,118.07,96.4
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,128.3,104.52
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,138.04,112.08
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,145.44,117.59
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,143.66,115.43
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,181.7,124.45
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,223.16,150.13
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,265.88,181.39
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,311.13,216.74
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,355.23,251.93
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,401.78,288.92
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,419.57,307.21
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,434.45,320.22
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,476.62,350.36
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,533.56,390.49
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,562.08,411.16
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,592.04,432.85
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,601.01,437.6
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,606.22,439.52
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,629.07,454.31
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,648.95,466.73
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,765.83,550.87
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,886.65,634.58
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,909.34,648.08
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,929.12,660.73
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,897.03,636.54
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,860.43,609.25
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,838.63,597.27
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,813.86,583.11
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,817.6,587.63
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,818.7,590.28
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,800.82,579.5
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,780.58,567.4
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,768.61,561.96
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,753.63,554.52
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,588.61,440.8
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,430.27,326.72
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,393.34,301.41
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,356.38,274.87
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,316.14,245.84
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,275.8,216.02
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,314.67,248.77
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,360.01,284.26
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,279.91,220.72
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,204.2,159.05
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,109.96,80.64
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.2,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.28,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,14.09,1.46
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,31.77,20.92
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,48.76,36.3
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,67.1,52.51
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,85.07,68.06
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,98.33,79.21
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,113.87,92.0
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,132.92,107.41
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,146.68,118.14
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,163.53,131.24
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,180.39,144.14
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,193.47,145.43
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,203.9,152.9
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,213.85,160.37
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,209.5,157.06
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,237.16,177.49
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,265.66,198.32
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,210.69,157.08
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,151.15,112.08
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,153.3,113.74
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,155.49,115.29
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,234.01,174.48
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,313.32,232.49
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,272.81,202.25
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,230.77,171.29
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,273.67,202.95
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,317.41,234.25
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,308.42,227.53
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,299.04,220.91
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,297.55,220.61
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,295.92,220.18
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,287.18,214.26
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,278.22,208.18
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,195.44,146.88
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,112.93,83.84
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,119.84,89.6
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,126.85,95.27
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,274.32,211.05
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,423.91,323.89
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,368.08,282.28
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,311.73,240.59
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,307.75,238.93
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,303.45,236.79
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,212.81,166.49
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,114.47,87.93
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,98.37,75.54
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,82.16,62.67
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,67.43,50.66
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,52.58,38.33
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,38.83,26.79
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,25.55,15.48
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,15.39,6.62
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.26,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,21.14,12.44
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,34.42,24.68
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,50.36,39.17
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,66.1,53.31
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,86.88,71.64
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,107.3,89.34
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,129.03,107.69
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,146.27,121.85
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,155.07,128.62
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,166.13,137.22
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,184.4,144.04
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,215.19,166.83
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,260.05,198.46
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,302.04,228.22
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,315.36,239.85
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,334.06,254.93
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,351.7,268.43
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,368.75,281.3
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,341.86,260.68
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,310.37,236.43
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,330.64,251.59
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,351.65,267.04
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,337.63,255.86
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,322.94,244.33
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,350.47,264.83
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,379.55,286.18
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,363.17,273.96
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,338.87,256.06
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,307.62,233.0
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,275.59,209.18
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,276.44,210.14
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,277.28,211.01
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,272.38,207.55
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,267.4,204.08
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,350.53,267.82
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,424.04,323.07
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,428.28,327.69
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,432.22,332.54
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,353.86,273.84
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,258.21,200.71
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,136.06,105.17
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,23.83,14.02
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,54.82,39.68
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,87.08,66.3
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,74.89,56.62
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,62.78,46.9
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,52.11,38.13
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,41.47,29.23
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,31.28,20.63
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,21.12,11.92
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,12.74,4.59
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.18,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.14,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,15.83,7.79
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,25.54,16.65
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,37.05,26.96
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,48.57,37.13
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,61.16,48.13
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,73.41,58.66
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,108.5,88.55
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,141.88,116.36
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,112.7,91.02
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,79.75,62.66
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,88.73,66.73
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,97.67,73.56
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,115.54,87.57
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,133.56,101.58
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,114.49,86.1
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,94.68,70.13
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,206.68,157.05
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,307.21,232.48
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,314.18,236.74
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,320.79,240.95
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,311.68,233.93
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,305.11,228.84
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,378.04,282.23
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,458.36,339.44
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,403.32,299.37
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,341.15,254.03
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,443.49,329.05
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,547.6,402.72
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,380.81,283.25
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,202.13,150.5
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,255.53,191.3
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,310.36,232.31
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,372.66,278.87
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,424.71,317.56
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,529.57,396.33
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,619.13,462.83
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,577.5,434.26
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,534.82,405.12
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,743.08,565.11
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,911.34,686.61
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,673.82,519.07
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,419.05,325.74
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,387.08,303.59
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,354.29,279.71
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,318.35,253.23
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,282.06,225.86
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,393.91,320.08
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,497.46,403.88
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,409.9,332.53
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,324.89,261.24
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,226.16,175.47
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,125.03,52.01
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,43.4,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.27,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,10.54,3.3
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,16.7,8.95
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,24.2,15.69
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,31.72,22.34
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,57.45,44.89
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,81.29,65.5
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,80.82,64.72
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,80.1,63.71
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,134.14,109.2
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,172.11,140.21
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,153.1,117.54
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,114.16,86.67
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,139.2,106.22
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,164.6,125.83
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,223.9,170.85
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,291.31,221.27
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,286.25,217.3
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,288.0,218.55
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,294.53,222.86
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,300.92,227.02
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,229.59,173.18
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,154.83,115.98
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,234.55,176.76
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,315.3,236.54
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,564.37,427.28
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,834.49,619.21
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,739.28,545.4
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,609.82,447.04
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,589.46,433.41
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,556.19,410.08
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,605.94,446.57
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,645.71,475.56
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,511.51,380.09
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,357.07,267.2
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,528.32,396.95
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,703.24,522.93
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,452.32,343.2
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,190.75,144.45
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,339.29,261.93
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,498.88,382.74
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,502.09,387.58
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,502.66,391.33
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,327.73,257.64
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,131.11,100.54
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,113.57,87.26
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,95.89,73.37
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,79.15,59.86
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,62.22,45.96
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,46.18,32.64
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,30.86,19.73
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,19.37,9.8
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,7.9,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.09,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.18,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.14,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,14.95,7.2
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,23.77,15.34
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,34.38,24.96
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,45.02,34.45
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,57.0,45.05
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,68.64,55.17
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,80.44,65.17
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,92.13,74.92
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,102.94,83.76
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,113.7,88.31
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,124.81,96.81
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,136.03,105.29
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,175.06,135.79
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,214.83,166.51
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,228.47,176.47
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,242.32,186.6
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,254.6,195.47
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,266.93,204.31
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,250.71,191.34
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,233.45,177.69
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,185.29,140.58
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,135.39,101.77
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,212.48,161.28
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,290.49,219.87
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,388.88,293.25
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,492.24,368.33
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,397.13,298.04
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,290.92,218.88
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,395.34,297.28
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,498.06,371.89
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,444.51,332.82
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,388.72,292.26
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,571.11,429.99
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,759.17,564.88
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,555.65,418.93
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,347.3,263.42
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,236.98,181.26
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,145.24,110.36
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,152.9,116.85
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,160.95,123.56
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,459.19,364.89
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,726.26,569.02
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,458.3,364.93
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,175.02,137.15
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,151.93,119.56
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,128.94,101.31
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,106.08,82.85
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,83.12,63.92
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,62.73,46.86
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,41.7,28.99
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,24.69,14.29
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.67,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.0,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.19,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.51,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.83,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.15,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,10.11,3.38
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,14.08,6.9
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,16.29,8.82
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,18.51,10.73
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,12.24
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,22.07,12.92
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,35.81,24.29
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,49.58,35.54
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,62.51,46.05
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,75.46,56.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,86.47,65.33
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,97.26,73.92
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,87.79,66.1
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,78.21,58.24
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,121.63,92.87
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,165.26,126.86
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,369.71,283.89
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,587.81,440.01
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,612.56,454.76
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,636.74,470.58
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,641.12,472.12
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,641.6,471.04
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,659.35,482.65
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,676.43,493.58
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,618.24,452.71
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,544.77,401.19
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,474.17,351.29
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,400.59,298.19
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,398.33,297.5
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,395.85,296.24
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,323.19,243.47
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,236.7,179.34
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,257.2,195.9
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,278.48,212.64
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,260.59,199.65
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,242.57,186.6
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,209.08,161.61
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,175.53,136.08
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,159.45,123.83
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,143.48,111.49
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,124.58,96.85
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,105.61,81.87
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,318.41,261.44
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,497.68,403.94
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,407.06,330.39
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,328.65,264.94
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,231.18,181.18
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,134.06,72.81
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,46.11,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,11.37,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.57,7.9
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,31.28,21.31
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.63,31.88
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.15,38.81
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,58.18,45.94
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,69.05,55.32
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,89.05,72.38
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,104.45,85.15
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,119.69,97.54
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,131.11,106.55
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,142.67,110.41
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,157.1,121.05
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,171.9,131.87
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,201.98,154.26
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,233.11,177.16
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,246.71,186.74
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,272.03,205.23
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,315.38,237.13
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,361.56,270.84
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,419.69,312.71
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,494.07,365.87
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,578.66,429.29
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,692.81,512.89
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,736.22,542.59
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,778.48,570.88
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,815.58,594.96
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,850.73,617.62
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,881.63,637.42
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,910.03,655.58
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,934.33,671.12
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,955.62,684.81
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,970.43,693.12
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,981.91,699.46
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,988.59,704.32
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,991.91,707.25
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,988.33,706.67
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,993.02,711.52
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,979.89,706.53
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,963.62,699.76
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,939.29,686.44
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,912.23,671.34
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,878.07,652.24
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,847.26,635.21
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,800.87,606.39
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,753.35,576.29
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,696.59,538.95
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,639.85,500.6
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,568.93,449.48
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,499.89,397.97
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,414.44,331.21
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,330.55,262.84
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,232.04,179.76
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,135.18,76.33
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,46.43,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,19.49,7.86
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,38.8,27.13
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,56.07,42.69
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,32.66,22.81
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,7.9,1.26
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,61.34,47.71
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,109.75,88.96
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,105.48,84.8
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,121.92,98.14
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,155.58,125.5
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,176.47,135.1
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,210.62,158.03
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,239.98,176.9
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,269.06,198.64
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,298.71,221.24
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,240.58,179.59
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,159.4,119.09
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,186.44,139.73
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,213.95,160.38
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,229.75,172.1
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,245.82,184.0
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,324.79,242.62
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,411.79,305.64
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,495.72,365.91
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,590.98,432.75
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,509.17,373.8
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,415.44,305.82
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,572.22,421.02
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,741.01,538.67
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,835.16,606.19
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,927.62,671.3
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,834.32,603.85
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,723.98,524.04
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,846.69,614.65
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,961.35,694.84
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,836.79,609.54
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,700.21,513.43
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,800.08,588.47
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,885.67,651.33
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,779.81,578.49
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,663.11,497.42
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,568.37,431.36
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,457.23,351.05
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,556.5,430.09
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,646.61,500.05
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,586.25,457.39
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,526.74,415.04
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,438.05,349.12
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,369.2,295.9
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,292.71,234.57
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,220.24,174.51
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,131.03,99.7
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,51.7,26.96
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,19.38,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,21.83,9.64
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,36.5,25.05
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,49.18,36.65
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,52.34,39.69
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,60.9,47.12
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,85.67,68.32
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,109.73,88.57
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,105.77,84.71
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,108.56,86.57
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,126.55,101.24
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,160.51,119.0
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,202.4,145.06
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,248.44,180.58
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,243.91,180.56
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,237.37,178.98
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,244.42,183.91
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,260.78,195.76
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,265.7,199.25
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,270.29,202.51
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,232.21,173.54
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,192.05,142.95
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,194.29,144.65
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,196.56,146.31
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,154.87,114.56
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,112.05,81.66
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,171.86,127.62
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,232.6,173.5
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,453.41,337.94
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,678.24,495.69
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,740.57,539.77
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,798.29,581.47
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,496.3,370.4
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,156.17,115.14
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,463.29,349.08
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,753.25,553.96
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,736.52,541.8
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,717.92,530.33
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,615.2,458.32
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,529.53,396.72
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,668.92,504.08
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,802.18,603.23
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,624.93,476.32
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,456.43,351.21
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,567.0,439.72
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,667.82,517.97
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,608.37,475.66
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,549.7,433.75
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,476.06,378.29
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,390.49,312.23
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,312.06,249.77
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,238.43,188.93
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,158.13,121.15
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,65.96,37.35
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,24.58,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
