Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.38,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.02,0.45
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,10.1,3.2
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,13.18,5.92
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,44.12,32.94
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,74.38,58.98
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,97.41,78.44
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,119.86,97.15
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,149.05,121.26
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,178.62,138.53
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,198.59,149.12
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,251.94,184.81
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,216.38,161.66
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,178.11,136.05
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,244.95,186.47
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,321.65,243.41
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,377.55,283.58
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,444.04,331.95
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,471.71,351.95
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,487.66,363.1
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,493.2,366.76
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,496.06,368.21
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,570.45,422.34
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,649.45,478.39
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,558.94,412.21
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,452.34,333.88
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,566.16,416.57
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,683.61,497.42
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,659.67,479.0
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,632.69,459.61
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,758.42,548.69
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,888.32,635.88
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,957.61,686.18
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,999.73,713.57
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,998.2,713.89
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,993.37,712.78
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,930.66,674.22
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,840.77,615.1
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,899.71,658.91
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,934.82,682.83
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,902.38,662.64
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,867.66,641.61
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,825.93,616.32
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,782.63,589.6
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,734.12,558.85
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,681.2,524.24
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,617.54,480.28
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,555.09,435.63
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,475.34,376.42
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,399.63,316.63
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,305.97,239.67
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,221.06,161.22
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,105.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,23.38,12.59
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,38.92,27.8
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,54.39,41.92
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,71.57,57.19
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,88.43,71.83
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,102.24,83.49
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,118.65,97.1
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,133.45,109.05
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,155.71,127.02
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,90.55,71.88
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,81.23,47.22
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,130.39,69.01
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,181.54,103.83
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,252.3,169.79
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,322.08,233.51
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,360.41,263.19
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,393.68,289.59
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,438.49,325.05
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,484.91,361.14
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,428.23,320.82
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,356.65,266.95
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,318.49,238.92
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,280.3,210.41
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,353.95,265.32
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,434.11,323.68
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,443.59,330.16
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,453.09,336.96
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,677.06,507.31
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,896.99,660.8
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,921.43,675.03
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,942.95,688.96
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,866.88,636.03
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,753.8,552.19
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,777.72,571.43
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,799.94,588.54
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,825.76,607.28
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,835.84,615.78
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,818.68,605.26
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,799.09,593.39
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,866.41,644.62
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,911.36,675.33
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,869.21,648.56
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,820.82,618.09
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,621.68,478.0
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,407.56,317.66
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,371.31,292.98
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,334.33,266.14
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,292.87,234.45
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,251.42,201.94
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,206.33,165.58
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,161.97,128.74
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,112.23,86.44
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,63.03,43.04
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,23.73,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,12.28,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,21.89,11.44
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.04,20.14
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,37.86,27.4
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,55.2,42.74
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,78.5,63.0
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,100.08,81.4
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,115.87,94.48
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,137.07,111.89
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,157.58,128.42
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,150.96,122.17
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,152.67,117.39
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,184.11,134.67
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,242.48,170.67
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,271.5,197.75
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,299.7,224.01
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,338.17,250.58
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,398.72,294.93
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,435.54,324.04
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,473.02,353.34
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,509.13,380.52
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,546.16,407.91
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,511.33,382.28
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,474.27,353.7
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,388.38,290.94
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,295.55,221.64
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,477.3,359.0
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,671.81,499.78
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,587.14,437.21
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,488.91,364.52
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,728.53,548.86
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,946.63,703.26
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,962.75,713.62
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,975.62,723.2
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,853.97,637.91
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,677.07,505.69
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,741.42,555.41
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,803.62,602.05
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,696.35,525.63
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,586.12,445.78
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,541.21,413.98
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,495.65,381.05
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,477.98,369.38
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,458.97,356.67
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,470.69,368.43
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,496.24,390.09
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,456.66,361.64
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,416.15,332.19
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,371.53,298.04
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,326.69,262.9
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,274.3,220.95
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,223.33,178.78
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,164.2,128.54
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,107.55,77.5
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,50.79,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,13.64,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.45,12.54
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,33.16,22.64
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,43.89,32.48
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,49.32,37.45
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,54.55,42.02
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,77.36,61.59
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,104.22,84.26
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,114.28,92.13
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,115.66,92.57
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,89.09,69.94
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,90.34,54.5
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,137.92,75.44
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,188.39,109.38
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,240.57,150.78
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,302.05,201.85
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,354.43,246.73
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,407.59,291.87
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,460.36,336.55
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,513.08,380.2
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,553.9,412.95
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,587.6,437.7
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,640.2,479.84
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,708.12,533.24
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,614.64,460.69
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,490.6,362.92
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,633.27,469.47
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,793.46,584.25
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,867.42,641.03
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,934.02,687.59
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,960.13,704.55
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,983.16,719.71
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,1000.58,731.6
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,1014.64,741.41
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,1023.29,746.94
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,1028.47,750.42
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,1026.28,750.03
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,1020.76,747.64
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,1010.75,743.39
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,997.53,737.15
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,977.46,724.98
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,964.91,718.04
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,934.21,699.42
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,901.08,679.15
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,860.62,652.38
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,818.36,624.19
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,764.87,588.33
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,715.78,554.9
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,651.26,509.3
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,587.79,463.04
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,506.36,403.12
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,428.87,342.5
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,328.7,259.97
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,237.55,177.4
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,115.5,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,12.73,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,22.86,12.25
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,30.59,20.61
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,38.04,27.55
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,42.58,31.73
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,46.96,35.57
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,49.53,37.69
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,57.08,44.04
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,58.46,44.87
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,59.76,45.61
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,60.54,45.99
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,81.69,46.59
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,141.91,76.56
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,194.59,111.75
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,247.96,154.15
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,302.58,200.35
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,356.97,246.8
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,411.86,293.14
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,465.63,338.23
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,519.2,381.99
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,571.07,423.41
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,622.06,463.05
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,670.27,499.52
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,717.06,534.04
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,761.45,564.97
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,804.08,592.17
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,842.9,617.52
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,879.6,641.29
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,912.4,662.65
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,942.62,682.29
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,968.12,698.48
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,990.44,712.64
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,1008.02,722.79
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,1022.19,730.85
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,1031.4,738.4
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,1037.13,743.9
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,1033.96,742.45
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,1027.42,739.07
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,1016.81,733.26
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,1002.95,725.54
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,982.32,713.6
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,958.76,699.87
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,938.25,688.69
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,904.97,669.02
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,864.01,643.31
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,821.3,616.2
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,768.11,582.22
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,714.29,547.05
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,654.99,506.24
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,592.25,461.53
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,512.03,403.28
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,435.61,344.39
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,335.61,263.52
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,244.63,182.51
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,119.04,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,13.64,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.48,12.71
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.81,22.45
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,43.04,31.79
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,48.93,37.05
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,54.56,41.85
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,57.84,44.54
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,60.95,46.98
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,63.05,48.48
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,64.97,49.81
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,65.63,50.06
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,92.77,56.36
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,140.26,77.2
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,190.26,110.23
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,241.14,150.0
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,293.54,193.44
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,345.97,237.28
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,405.22,285.51
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,456.49,327.47
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,507.69,368.31
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,557.42,406.13
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,606.38,442.16
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,615.62,447.97
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,616.25,445.96
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,691.12,502.56
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,781.85,568.19
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,819.22,591.83
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,854.76,614.57
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,886.71,634.08
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,916.37,652.05
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,941.52,667.96
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,963.69,682.04
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,980.34,693.29
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,993.71,702.64
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,1001.29,707.99
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,1005.49,711.42
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,1004.83,712.53
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,1000.85,711.75
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,989.56,706.87
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,986.29,707.29
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,965.29,695.57
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,941.46,682.24
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,909.88,662.91
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,875.98,642.07
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,834.92,616.38
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,797.23,592.74
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,744.18,559.36
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,690.78,524.99
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,624.4,480.62
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,559.36,435.47
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,479.49,377.28
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,403.38,318.04
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,306.71,239.56
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,217.13,161.02
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,104.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,14.1,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,24.19,13.09
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.76,24.65
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.95,34.73
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,52.09,39.37
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,57.48,43.99
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,64.85,50.13
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,71.72,55.7
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,71.2,54.94
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,70.8,54.29
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,71.16,54.37
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,89.95,54.61
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,137.31,76.49
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,193.88,115.3
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,242.62,153.36
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,293.11,195.24
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,351.47,248.2
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,399.19,289.32
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,432.35,315.47
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,462.73,338.78
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,393.05,289.97
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,309.0,228.5
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,396.01,292.34
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,491.21,360.19
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,613.49,451.12
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,759.79,556.02
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,796.15,580.21
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,831.0,603.14
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,804.98,582.23
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,763.84,550.32
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,851.41,614.52
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,933.53,671.03
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,796.12,575.81
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,619.24,449.02
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,630.31,459.81
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,640.63,469.05
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,771.75,564.78
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,902.52,656.66
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,924.62,673.92
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,937.21,683.66
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,914.03,669.91
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,888.3,654.78
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,852.7,633.55
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,815.15,610.85
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,758.86,573.75
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,701.95,535.76
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,651.39,502.3
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,608.58,473.63
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,544.52,427.17
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,482.12,380.45
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,404.68,321.2
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,331.65,262.95
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,247.17,193.46
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,155.96,115.42
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,74.3,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,14.1,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,24.2,13.13
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,35.01,24.09
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.47,33.6
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,51.8,39.28
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,58.44,45.01
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,62.28,48.15
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,65.91,51.0
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,67.03,51.54
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,68.08,52.0
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,68.89,52.47
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,88.02,53.07
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,141.09,79.18
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,188.98,110.92
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,238.41,149.58
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,289.56,192.08
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,351.18,248.08
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,399.42,289.87
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,425.83,311.26
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,448.26,328.98
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,465.57,341.55
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,468.66,343.33
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,526.32,385.61
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,599.78,438.51
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,616.64,449.17
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,631.19,458.21
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,733.27,535.43
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,834.98,608.6
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,866.04,628.79
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,894.92,648.02
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,919.47,664.13
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,941.15,678.44
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,957.44,689.32
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,970.56,698.29
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,977.53,703.07
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,981.21,705.91
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,983.21,708.18
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,970.21,700.91
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,957.52,695.1
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,948.84,692.01
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,924.66,677.76
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,897.98,661.95
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,864.12,641.95
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,828.25,620.45
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,692.25,527.24
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,553.2,426.44
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,507.71,395.29
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,462.17,362.87
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,488.51,384.78
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,490.85,387.87
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,413.33,328.65
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,340.18,270.62
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,254.55,199.88
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,176.23,131.18
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,77.47,5.15
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,13.19,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.67,11.86
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.39,21.82
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,42.99,31.45
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,48.03,36.03
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,52.9,40.24
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,55.85,42.64
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,58.66,44.83
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,59.8,45.53
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,60.86,46.15
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,68.04,51.89
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,87.11,52.01
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,168.48,107.46
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,241.92,168.11
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,244.73,161.6
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,285.42,188.21
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,343.95,236.82
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,395.39,279.61
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,446.25,321.71
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,497.12,362.75
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,546.0,400.5
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,594.26,436.59
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,640.47,471.07
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,685.5,503.88
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,727.9,533.43
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,768.87,560.32
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,806.0,584.53
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,841.27,607.38
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,872.9,628.13
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,902.21,647.37
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,927.06,663.36
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,948.93,677.51
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,965.8,688.54
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,979.43,697.65
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,901.1,646.9
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,781.67,562.56
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,765.86,554.0
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,748.16,543.39
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,879.46,638.92
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,963.52,694.74
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,952.61,688.55
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,928.14,674.53
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,897.88,657.31
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,865.32,638.5
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,821.1,610.81
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,780.9,585.59
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,728.37,551.8
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,675.51,517.06
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,606.88,468.99
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,539.94,420.74
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,461.12,362.1
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,385.97,303.15
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,288.75,224.74
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,205.06,152.27
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,100.71,14.09
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,14.55,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,25.69,14.08
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,39.18,27.33
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,50.54,37.58
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.88,44.97
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,66.9,51.84
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,72.69,56.72
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,78.22,61.24
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,81.43,63.6
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,83.88,65.27
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,132.67,105.52
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,183.55,138.14
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,166.49,111.42
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,193.8,118.15
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,240.62,154.65
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,289.43,194.99
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,348.48,248.32
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,391.18,285.64
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,428.43,312.89
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,491.73,361.24
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,538.12,397.14
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,583.74,431.51
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,627.74,464.65
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,671.07,496.59
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,710.92,525.4
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,749.36,552.71
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,703.44,515.7
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,632.86,460.71
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,755.72,551.87
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,877.46,637.85
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,900.28,651.97
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,920.29,664.96
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,818.1,592.59
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,677.51,491.12
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,832.0,604.48
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,966.07,697.27
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,836.68,607.93
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,694.6,506.7
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,692.77,509.04
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,688.93,509.24
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,779.72,577.22
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,854.29,632.47
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,818.19,608.63
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,773.58,579.65
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,728.4,549.76
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,682.45,518.9
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,626.0,480.41
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,570.07,441.43
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,504.22,394.19
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,440.28,346.85
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,350.43,278.12
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,280.65,222.24
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,200.11,155.7
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,124.19,90.83
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,52.72,7.42
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
