Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,14.1,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,24.95,13.4
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,39.16,27.24
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,51.27,38.2
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,67.69,52.49
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,85.75,67.87
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,90.29,71.64
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,94.5,75.0
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,125.31,100.36
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,148.95,119.3
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,145.19,115.74
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,160.51,116.08
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,204.44,147.42
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,231.17,172.34
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,267.47,193.74
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,319.61,228.81
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,351.55,255.36
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,378.61,277.33
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,391.6,288.72
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,395.77,292.53
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,435.92,321.24
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,490.09,359.69
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,537.55,394.42
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,599.1,438.92
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,641.08,468.06
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,682.14,496.37
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,700.84,508.83
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,714.95,518.17
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,726.98,526.01
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,736.89,532.35
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,748.97,540.74
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,759.31,547.96
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,791.0,571.28
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,832.39,600.65
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,769.87,557.21
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,715.27,518.92
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,620.27,453.55
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,538.71,395.92
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,736.94,542.76
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,904.35,661.03
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,797.79,587.14
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,682.24,506.45
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,653.06,489.28
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,622.12,470.11
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,668.5,506.61
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,689.34,524.76
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,633.39,486.3
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,577.93,447.71
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,515.31,402.19
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,454.31,356.59
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,377.93,298.36
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,291.84,230.61
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,212.29,165.41
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,137.99,101.86
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,66.99,13.87
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,14.55,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,25.72,13.95
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,36.87,25.32
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,48.4,35.74
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,54.28,41.04
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,60.94,46.76
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,64.66,49.78
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,68.19,52.52
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,67.79,51.89
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,67.49,51.32
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,68.0,51.55
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,85.86,51.67
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,138.08,76.65
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,185.75,107.9
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,235.11,146.56
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,286.08,189.09
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,336.94,232.03
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,394.79,279.71
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,407.59,296.58
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,407.89,299.13
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,463.31,338.74
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,517.87,377.5
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,557.6,406.15
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,600.03,436.51
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,585.84,425.55
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,567.89,411.61
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,696.8,509.1
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,832.68,605.86
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,702.74,511.25
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,523.36,377.43
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,629.21,454.3
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,742.29,533.01
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,866.47,623.55
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,966.87,691.61
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,874.72,629.3
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,742.9,534.97
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,871.25,630.01
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,978.72,702.9
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,785.2,573.52
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,557.51,410.43
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,646.49,478.32
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,712.49,528.1
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,717.71,533.92
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,702.13,526.22
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,682.96,515.21
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,660.23,501.64
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,509.33,392.74
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,370.01,288.26
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,326.02,255.71
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,282.38,222.22
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,233.2,183.77
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,185.07,144.93
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,132.23,101.11
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,80.67,57.26
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,38.05,6.88
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,14.55,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,25.66,13.86
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,39.85,27.8
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,52.05,38.85
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,55.89,42.42
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,65.68,50.81
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,74.14,57.96
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,84.23,66.36
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,99.14,78.53
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,129.34,103.21
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,138.91,110.68
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,148.89,113.11
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,181.11,136.52
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,224.38,167.79
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,230.1,171.86
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,233.61,174.38
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,215.96,160.78
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,183.54,136.0
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,228.36,169.49
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,273.88,202.96
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,266.93,197.14
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,259.36,191.04
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,343.02,252.3
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,435.89,318.76
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,534.08,389.02
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,644.06,465.93
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,541.57,393.38
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,421.97,307.13
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,501.09,364.97
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,590.23,428.24
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,773.14,564.19
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,937.98,678.63
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,954.92,688.43
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,968.67,697.25
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,977.21,704.87
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,982.51,710.56
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,981.02,710.82
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,976.28,709.13
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,976.68,710.47
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,962.69,702.44
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,941.72,690.23
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,918.0,676.28
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,754.53,566.62
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,582.29,441.3
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,690.29,526.13
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,774.76,588.04
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,722.22,552.43
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,669.37,516.7
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,605.84,471.43
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,543.5,425.8
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,465.14,367.12
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,390.37,308.09
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,294.7,230.39
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,212.52,159.35
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,105.78,32.75
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,14.55,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,26.31,14.31
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,42.55,30.05
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,59.03,44.77
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,70.0,54.45
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,77.49,60.86
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,84.35,66.5
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,90.87,71.68
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,91.06,71.43
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,90.54,70.59
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,91.3,70.8
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,107.06,70.06
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,144.52,84.3
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,187.17,111.07
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,234.84,148.07
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,290.99,194.0
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,338.45,233.67
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,388.41,275.24
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,438.62,317.13
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,489.12,358.32
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,540.99,398.83
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,589.33,435.81
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,634.9,470.46
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,679.4,503.53
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,721.94,533.77
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,763.39,561.89
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,800.56,586.34
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,835.96,609.52
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,867.44,630.22
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,896.73,649.4
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,921.61,665.42
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,943.57,679.52
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,960.09,688.7
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,973.4,695.84
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,982.49,701.76
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,988.33,705.7
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,986.88,705.12
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,982.21,702.64
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,971.79,698.03
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,969.49,698.84
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,949.56,687.17
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,926.86,673.89
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,896.37,656.22
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,863.59,636.95
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,827.32,614.23
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,784.83,587.06
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,733.43,553.94
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,681.63,519.85
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,618.98,476.99
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,557.35,433.48
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,479.58,376.58
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,405.33,318.72
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,309.3,241.38
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,227.39,170.79
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,112.72,38.59
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,14.55,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,25.69,13.77
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,37.27,25.62
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,49.17,36.39
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,55.05,41.69
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,61.88,47.56
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,65.57,50.56
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,69.07,53.28
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,67.56,51.7
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,66.27,50.31
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,66.86,50.5
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,83.69,50.26
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,135.4,74.08
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,183.06,104.83
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,233.23,143.97
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,284.99,187.1
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,343.4,235.68
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,395.16,279.01
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,445.78,321.39
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,496.34,362.76
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,545.91,401.69
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,595.0,439.17
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,640.96,474.19
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,685.68,507.54
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,727.98,537.37
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,768.59,564.53
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,805.84,589.46
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,841.24,613.04
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,873.07,632.84
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,902.63,651.04
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,927.75,667.38
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,949.91,681.82
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,967.08,693.06
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,981.01,702.31
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,990.2,708.61
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,996.07,712.93
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,992.71,711.44
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,986.16,708.09
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,976.3,702.47
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,974.57,702.3
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,953.48,689.88
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,929.58,675.81
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,899.64,658.57
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,867.39,639.72
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,825.76,613.34
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,787.81,589.28
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,736.35,555.9
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,684.48,521.59
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,619.91,477.41
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,556.54,432.66
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,479.08,376.31
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,405.06,318.93
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,307.14,239.92
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,222.93,167.66
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,111.13,40.83
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,14.1,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,24.24,12.68
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,35.07,23.83
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,45.57,33.32
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,50.3,37.63
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,53.15,40.09
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,56.12,42.51
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,58.96,44.71
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,57.74,43.42
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,62.55,47.19
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,63.52,47.71
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,80.85,47.5
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,127.91,66.47
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,187.0,105.85
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,238.25,145.81
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,290.77,189.67
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,343.13,233.95
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,396.29,278.5
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,448.7,321.59
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,500.99,363.32
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,551.38,402.5
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,601.05,439.93
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,648.65,475.58
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,694.9,509.38
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,738.08,539.21
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,779.51,565.56
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,817.56,589.99
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,853.56,612.84
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,885.76,633.31
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,915.51,652.11
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,941.11,668.2
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,963.66,682.35
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,981.58,692.2
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,996.2,700.02
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,1005.47,706.01
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,1011.33,710.04
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,1011.29,710.52
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,1007.87,709.1
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,998.53,705.58
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,985.97,700.18
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,967.22,689.99
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,945.55,678.05
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,917.24,662.4
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,896.21,651.49
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,857.65,628.01
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,817.29,603.21
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,768.74,572.96
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,719.39,541.52
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,658.98,500.67
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,603.7,462.22
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,529.32,409.63
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,458.15,356.7
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,365.13,283.1
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,279.85,210.49
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,139.65,55.71
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,14.1,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,24.22,12.53
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,35.42,24.06
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,46.27,33.92
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,52.59,39.59
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,59.49,45.52
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,63.3,48.63
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,66.91,51.44
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,68.36,52.36
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,69.69,53.16
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,70.45,53.58
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,86.17,53.16
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,138.4,77.4
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,185.66,107.73
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,235.27,145.9
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,286.62,187.9
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,337.15,229.55
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,388.92,271.55
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,445.32,316.23
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,495.72,355.2
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,544.63,390.89
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,593.23,424.67
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,639.68,458.3
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,685.02,490.39
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,726.21,518.48
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,765.35,544.37
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,802.83,568.93
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,838.61,592.35
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,870.63,612.14
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,900.56,630.57
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,925.7,646.7
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,947.95,661.14
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,965.27,672.64
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,979.4,682.34
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,987.81,688.05
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,992.94,691.94
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,991.28,692.48
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,998.13,698.47
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,882.07,626.28
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,735.29,527.4
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,843.89,606.81
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,926.54,661.22
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,895.37,643.09
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,867.44,628.08
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,822.94,600.8
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,777.22,572.48
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,724.54,539.6
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,671.53,505.72
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,601.81,459.34
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,533.7,412.4
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,449.93,351.1
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,377.29,295.08
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,284.56,220.89
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,200.34,149.95
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,101.6,41.01
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,13.64,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,24.17,12.42
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,38.06,26.26
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,49.87,36.98
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,56.69,43.09
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,63.25,48.72
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,69.25,53.68
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,75.13,58.38
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,80.52,62.57
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,85.45,66.3
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,113.49,89.23
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,157.91,114.41
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,197.3,135.85
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,237.23,162.93
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,243.99,160.65
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,285.37,188.3
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,334.15,235.73
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,374.04,271.64
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,403.12,293.41
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,432.12,314.86
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,481.01,350.59
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,542.47,395.5
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,547.36,398.77
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,542.71,394.74
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,557.36,405.31
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,570.97,414.92
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,574.72,417.43
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,577.01,418.92
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,571.2,414.86
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,557.64,405.48
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,537.57,391.51
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,515.62,376.17
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,553.33,403.98
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,605.01,440.9
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,543.23,397.65
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,492.55,362.03
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,595.9,438.38
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,700.82,513.36
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,842.88,617.24
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,960.8,696.71
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,941.86,684.5
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,920.03,671.72
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,782.65,581.12
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,618.64,464.7
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,712.19,537.26
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,782.84,587.5
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,731.05,553.0
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,678.86,518.49
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,617.45,476.43
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,556.93,433.68
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,481.32,378.44
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,409.01,322.18
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,318.72,249.53
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,233.59,177.13
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,116.51,50.36
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,13.19,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,22.66,11.27
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,33.13,22.19
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,43.27,31.36
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,50.67,37.95
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,56.23,42.73
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,59.79,45.63
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,63.16,48.26
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,63.36,48.16
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,63.59,48.05
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,64.3,48.35
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,85.8,53.33
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,130.85,71.39
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,178.64,101.96
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,240.17,162.13
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,288.51,210.58
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,330.36,239.58
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,378.24,273.24
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,412.13,297.72
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,461.84,333.59
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,506.17,366.1
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,584.49,423.27
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,528.9,383.23
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,453.74,326.41
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,590.44,427.7
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,757.71,544.22
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,794.92,566.71
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,830.34,589.04
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,862.72,608.59
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,892.98,626.71
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,918.46,642.55
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,941.05,656.65
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,958.72,668.35
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,973.19,678.24
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,982.45,685.06
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,988.43,690.05
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,981.86,687.45
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,984.15,690.59
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,973.69,685.84
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,960.16,679.37
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,939.09,668.21
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,915.27,655.36
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,884.32,638.72
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,856.81,624.22
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,814.87,598.68
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,771.58,571.95
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,718.98,538.49
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,666.03,504.05
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,600.91,460.46
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,537.03,416.16
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,452.95,354.65
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,380.47,298.72
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,288.92,224.92
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,205.7,154.52
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,104.71,45.79
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,13.64,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,23.44,11.72
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,34.27,23.11
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,44.76,32.61
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,51.12,38.32
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,57.89,44.15
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,61.77,47.33
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,65.45,50.21
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,66.25,50.49
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,67.0,50.71
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,67.56,50.85
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,81.08,49.86
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,133.72,73.69
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,181.61,104.05
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,230.44,140.99
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,280.95,181.72
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,331.45,223.17
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,382.97,264.9
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,439.03,309.52
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,489.13,348.81
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,537.79,385.4
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,586.07,420.54
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,631.71,453.98
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,676.23,485.88
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,670.54,478.37
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,652.17,461.16
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,680.16,480.64
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,708.18,499.67
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,802.75,568.27
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,893.35,628.69
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,918.88,644.6
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,941.54,659.34
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,874.6,615.62
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,770.97,542.64
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,895.35,631.87
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,986.4,690.97
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,988.15,692.64
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,986.55,693.2
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,794.13,569.04
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,556.09,401.86
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,767.97,557.1
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,932.9,667.2
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,813.86,591.02
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,683.46,502.97
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,741.97,549.26
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,791.89,584.57
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,745.93,555.53
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,695.11,523.22
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,634.88,483.31
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,575.45,442.56
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,499.76,388.4
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,427.41,333.52
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,336.92,261.15
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,253.7,190.61
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,124.45,56.83
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
