Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,13.19,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.68,11.04
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,33.16,22.16
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,43.32,31.37
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,49.94,37.3
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,54.72,41.44
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,58.36,44.43
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,61.81,47.14
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,62.8,47.6
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,63.73,47.98
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,64.45,48.29
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,84.7,53.05
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,130.07,70.66
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,178.06,101.14
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,227.48,139.05
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,278.56,181.12
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,329.85,223.99
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,388.34,271.79
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,438.64,312.84
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,488.97,352.85
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,537.65,390.55
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,585.8,426.76
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,631.72,461.32
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,676.5,494.31
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,719.55,524.53
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,761.49,552.52
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,799.19,577.52
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,835.05,601.21
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,867.79,622.78
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,898.37,642.91
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,923.67,659.38
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,946.04,674.0
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,870.07,622.95
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,757.21,540.93
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,892.29,640.21
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,994.03,708.21
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,989.52,705.56
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,981.88,701.8
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,827.21,600.74
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,626.16,458.4
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,798.37,586.62
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,925.13,674.33
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,895.01,656.14
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,862.59,637.36
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,825.84,614.46
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,782.76,586.96
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,731.17,553.64
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,679.16,519.31
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,615.06,474.49
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,552.12,429.23
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,475.3,373.06
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,401.8,316.14
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,306.85,239.55
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,224.74,169.59
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,113.39,52.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,13.19,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.7,10.91
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,33.18,22.17
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,43.36,31.39
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,48.76,36.3
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,52.45,39.5
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,55.83,42.27
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,59.05,44.8
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,58.13,43.77
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,63.32,47.85
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,63.9,48.04
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,76.4,46.76
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,122.69,63.96
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,171.89,95.04
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,231.68,140.87
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,283.69,183.56
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,335.13,226.8
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,387.39,270.41
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,439.17,313.49
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,490.9,355.51
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,541.22,394.74
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,590.91,432.34
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,638.26,468.13
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,684.35,502.23
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,686.66,499.77
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,676.56,487.46
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,754.29,546.53
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,838.62,605.89
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,870.72,625.49
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,900.57,643.83
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,926.0,660.34
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,948.48,675.01
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,886.37,633.87
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,786.78,561.99
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,908.8,650.82
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,995.98,708.15
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,996.81,709.02
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,994.3,708.54
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,666.54,491.04
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,246.13,180.8
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,629.16,471.57
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,937.66,682.74
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,908.16,663.99
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,876.31,645.98
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,834.59,620.07
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,796.08,596.08
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,744.83,563.11
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,693.11,529.15
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,626.64,483.75
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,561.63,437.92
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,485.22,381.37
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,412.14,324.06
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,313.3,244.51
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,229.14,172.94
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,115.57,54.81
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,13.19,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.69,10.77
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,33.57,22.48
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,44.12,32.04
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,63.39,48.79
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,82.99,65.52
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,67.59,52.26
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,57.64,43.6
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,55.46,41.51
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,59.03,44.25
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,107.19,83.97
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,178.95,133.15
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,211.8,151.71
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,235.21,166.38
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,271.08,191.0
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,312.08,220.62
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,345.0,244.04
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,396.14,281.97
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,428.94,307.42
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,488.7,354.08
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,539.06,393.57
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,588.72,431.41
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,620.06,453.01
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,639.34,464.02
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,694.76,507.62
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,759.23,557.07
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,719.83,525.63
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,651.22,472.38
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,715.28,519.31
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,785.45,569.32
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,721.35,523.12
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,645.22,468.46
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,820.54,599.24
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,966.14,700.22
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,974.67,705.3
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,979.95,709.29
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,808.52,592.64
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,587.83,431.77
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,597.21,441.92
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,605.26,450.27
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,747.12,556.29
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,854.7,636.15
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,862.36,643.12
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,861.37,644.94
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,639.74,489.3
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,403.57,310.98
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,376.8,293.45
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,348.68,273.79
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,308.74,243.51
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,268.8,212.6
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,223.96,177.24
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,179.71,141.35
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,131.34,101.05
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,83.91,60.74
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,40.24,15.86
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.11,8.69
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,36.5,24.84
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,52.66,39.27
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,69.57,54.03
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,83.25,65.73
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,101.69,81.31
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,116.84,93.85
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,115.23,92.18
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,118.16,94.29
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,147.39,118.18
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,181.21,138.39
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,204.75,154.23
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,228.99,171.44
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,258.76,193.11
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,290.74,216.75
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,249.79,186.95
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,205.89,154.35
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,304.01,227.4
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,407.08,302.99
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,443.61,329.17
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,482.6,357.15
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,350.19,261.01
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,204.03,151.42
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,150.34,110.81
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,95.2,68.44
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,90.44,64.79
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,85.65,61.09
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,106.68,77.33
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,127.87,93.62
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,143.41,105.61
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,159.15,117.74
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,261.17,194.61
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,379.67,281.26
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,289.82,215.75
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,212.69,158.71
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,167.44,124.53
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,122.17,89.8
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,120.84,89.0
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,119.52,88.17
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,160.74,120.48
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,203.8,154.01
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,152.2,114.64
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,101.32,75.17
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,105.06,78.45
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,109.18,82.01
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,83.66,62.06
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,59.22,42.69
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,50.33,35.61
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,41.46,28.44
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,33.05,21.59
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,24.65,14.64
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,17.58,8.66
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,2.67
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,12.28,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,22.49,10.27
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,38.13,26.31
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,51.87,38.77
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,63.53,49.08
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,74.84,58.82
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,90.37,72.0
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,105.17,84.33
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,85.61,67.39
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,69.2,53.21
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,86.29,67.21
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,111.74,78.78
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,132.38,77.03
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,173.74,99.16
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,247.38,165.18
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,306.86,219.65
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,341.21,247.71
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,358.3,262.09
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,406.46,296.32
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,471.23,343.76
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,504.76,368.83
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,536.06,391.64
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,513.26,375.23
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,476.84,347.98
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,562.1,409.88
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,663.81,481.52
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,739.02,538.11
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,819.86,596.06
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,850.55,614.87
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,879.18,632.58
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,851.23,612.03
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,791.91,567.21
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,887.64,637.56
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,956.63,684.09
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,938.65,672.14
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,893.17,638.2
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,904.13,647.9
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,911.93,655.28
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,882.56,638.1
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,850.69,619.4
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,891.33,650.41
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,910.71,664.22
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,859.71,632.35
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,801.94,595.99
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,638.91,482.05
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,456.98,349.15
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,404.54,312.11
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,352.61,274.04
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,312.35,243.89
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,271.98,212.97
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,226.59,177.79
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,181.81,141.99
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,133.27,102.01
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,85.66,61.88
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,41.1,16.74
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,12.28,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,21.17,9.12
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.94,20.23
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,41.73,29.98
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,45.99,33.92
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,50.19,37.57
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,52.9,39.78
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,55.5,41.79
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,55.46,41.52
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,61.17,46.06
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,102.31,79.88
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,157.48,115.93
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,195.81,136.65
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,233.5,162.24
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,270.7,187.83
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,312.2,217.94
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,324.73,222.96
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,380.93,263.33
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,432.0,304.52
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,483.05,344.48
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,532.6,382.1
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,581.46,417.96
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,597.45,428.26
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,605.22,430.85
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,671.61,479.6
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,754.94,538.08
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,753.72,532.8
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,736.4,516.31
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,815.46,573.86
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,889.07,622.17
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,914.82,638.23
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,937.7,653.01
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,912.62,636.18
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,861.39,597.81
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,866.91,602.95
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,869.92,606.1
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,834.52,583.9
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,781.65,550.93
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,732.68,519.43
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,682.66,486.69
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,654.29,469.69
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,624.47,451.38
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,609.18,444.22
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,591.63,435.36
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,513.47,381.26
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,419.21,314.62
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,476.07,360.53
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,525.5,399.76
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,474.84,364.13
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,424.39,328.12
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,364.18,283.57
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,305.98,238.66
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,223.12,172.83
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,159.85,119.59
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,78.88,37.47
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.82,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.09,8.77
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,35.77,24.1
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,48.51,35.56
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,58.38,44.2
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,67.86,52.2
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,74.7,57.83
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,81.21,63.01
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,85.61,66.16
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,89.12,68.5
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,90.32,69.05
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,97.89,66.73
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,139.93,82.14
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,184.88,109.37
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,230.7,142.98
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,278.62,180.75
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,327.31,219.85
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,376.95,259.36
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,421.41,297.17
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,447.87,318.85
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,498.77,355.63
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,570.21,407.56
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,616.13,440.91
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,659.16,471.87
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,701.86,502.47
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,744.72,532.76
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,782.12,558.17
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,817.98,581.39
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,771.13,546.51
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,699.49,493.6
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,815.1,577.66
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,924.32,651.94
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,743.97,530.37
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,509.58,364.24
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,348.44,253.37
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,177.99,129.4
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,104.21,74.35
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,31.95,19.08
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,52.38,34.99
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,72.82,50.94
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,53.19,35.86
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,33.63,20.72
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,28.74,17.0
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,23.85,13.26
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,18.97,9.47
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,14.1,5.66
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,18.51,9.27
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,22.91,12.91
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,19.37,10.13
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,15.83,7.3
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,12.74,4.8
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,9.66,2.25
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,6.58,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.5,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.75,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,11.37,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.58,7.5
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,30.54,19.78
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,41.15,29.46
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,48.56,36.1
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,54.22,41.0
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,57.87,44.02
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,61.34,46.76
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,62.72,47.65
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,64.0,48.43
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,64.71,48.72
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,78.8,60.1
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,157.54,100.61
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,230.66,158.47
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,232.79,151.16
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,271.9,176.01
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,323.63,219.17
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,376.16,262.65
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,415.14,298.31
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,432.45,313.67
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,490.78,356.31
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,578.2,420.78
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,624.03,454.91
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,668.85,487.78
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,710.84,518.14
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,751.6,547.1
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,746.07,538.93
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,724.62,519.41
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,805.75,578.94
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,881.37,630.04
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,906.92,646.18
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,929.73,660.94
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,945.16,671.06
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,969.42,686.95
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,978.05,692.91
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,983.4,697.05
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,889.72,636.18
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,766.44,550.52
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,867.76,625.53
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,945.94,679.35
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,930.56,670.64
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,906.0,656.71
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,874.23,639.04
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,840.36,619.8
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,798.13,593.64
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,754.5,566.15
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,701.45,531.58
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,648.05,496.04
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,577.15,446.95
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,516.0,403.31
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,441.3,346.69
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,370.46,290.91
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,288.4,224.42
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,212.78,160.25
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,109.2,54.21
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,11.82,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.36,7.74
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,32.06,20.98
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,43.37,31.2
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,50.87,37.82
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,59.2,44.86
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,63.0,47.96
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,66.61,50.78
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,68.43,52.01
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,70.11,53.09
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,71.2,53.78
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,77.24,58.55
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,122.5,67.58
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,177.48,102.32
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,246.78,162.72
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,306.02,215.33
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,300.52,216.29
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,277.45,202.63
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,345.54,248.15
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,478.17,343.19
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,527.23,380.39
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,577.56,417.7
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,623.23,451.51
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,667.89,483.82
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,675.71,485.67
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,673.12,479.3
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,745.27,533.29
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,822.67,587.95
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,855.02,608.68
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,885.45,628.46
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,911.2,645.25
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,934.17,660.35
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,951.84,670.79
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,966.37,679.35
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,975.28,687.31
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,980.95,693.41
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,859.25,614.44
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,705.06,506.28
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,849.87,613.09
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,970.42,694.43
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,951.03,682.88
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,928.81,670.58
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,899.41,654.63
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,867.65,636.99
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,832.06,615.55
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,790.01,589.4
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,739.38,557.38
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,688.26,524.27
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,625.53,481.79
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,563.79,438.57
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,487.9,383.2
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,415.16,326.8
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,321.49,251.16
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,240.97,182.41
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,121.52,61.07
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,11.37,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.63,6.95
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,30.23,19.44
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,42.0,30.03
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,47.5,34.95
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,52.82,39.46
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,56.58,42.54
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,60.14,45.35
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,61.59,46.3
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,62.95,47.14
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,63.74,47.5
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,75.83,57.15
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,122.05,65.56
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,170.98,94.78
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,221.38,132.31
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,273.47,174.45
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,332.62,222.6
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,384.85,265.46
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,436.36,307.1
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,487.92,347.63
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,537.71,385.73
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,587.01,422.32
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,633.89,457.08
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,679.57,490.2
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,721.75,519.08
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,761.9,545.7
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,799.92,570.42
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,836.13,593.85
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,868.43,615.02
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,898.57,634.82
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,924.38,651.56
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,947.3,666.55
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,965.28,677.45
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,980.05,686.44
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,988.6,694.16
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,993.82,699.99
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,993.71,701.53
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,990.32,701.15
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,980.63,696.58
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,979.12,697.42
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,959.3,686.56
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,936.66,674.03
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,906.18,657.45
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,873.34,639.17
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,835.98,616.58
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,792.37,589.44
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,741.29,557.01
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,689.72,523.52
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,625.32,479.99
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,562.03,435.78
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,485.12,379.84
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,411.45,322.96
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,317.49,247.29
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,236.53,178.43
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,119.7,59.67
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
