Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.82,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.99,7.42
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,36.0,24.15
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,50.67,37.31
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,57.75,43.72
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,65.89,50.75
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,71.77,55.62
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,77.39,60.11
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,77.73,60.07
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,77.23,59.29
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,77.97,59.55
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,81.57,62.16
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,123.64,69.39
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,169.38,96.17
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,224.73,137.26
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,274.59,177.26
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,324.02,218.09
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,375.12,260.21
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,426.12,302.32
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,477.46,343.8
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,529.86,384.3
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,578.1,420.81
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,624.04,455.52
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,668.94,488.71
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,710.96,518.26
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,751.4,546.05
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,788.64,570.93
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,824.16,594.37
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,855.89,614.12
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,885.55,632.43
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,911.43,649.34
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,934.52,664.49
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,951.8,676.17
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,965.92,685.93
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,974.91,692.31
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,980.64,696.75
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,991.41,704.98
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,987.31,703.76
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,977.37,700.11
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,964.32,694.56
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,942.87,682.13
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,918.69,667.98
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,802.38,592.56
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,657.19,491.11
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,723.67,543.27
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,770.21,577.63
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,717.2,542.72
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,663.84,507.32
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,595.57,460.18
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,522.21,407.69
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,445.11,349.41
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,372.32,292.06
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,280.78,217.97
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,197.56,147.87
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,90.55,43.46
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,11.82,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,20.98,6.92
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,35.28,23.44
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.85,34.91
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,61.78,47.15
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,77.17,60.35
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,94.4,74.81
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,111.49,88.84
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,117.79,93.42
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,123.83,97.69
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,128.3,100.77
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,132.62,103.71
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,144.51,107.67
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,156.73,116.37
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,216.68,159.66
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,288.76,211.85
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,316.03,230.81
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,358.65,261.57
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,391.07,285.27
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,424.73,309.6
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,469.27,341.73
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,531.77,386.8
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,583.63,427.12
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,660.55,485.49
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,682.49,497.01
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,694.08,500.16
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,752.57,545.12
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,818.59,593.21
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,850.42,612.58
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,880.04,630.49
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,905.77,646.77
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,928.66,661.17
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,947.08,673.16
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,962.37,683.24
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,971.07,688.94
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,976.5,692.7
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,976.06,693.07
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,972.35,691.53
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,962.49,686.44
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,949.57,679.52
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,930.46,668.68
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,908.52,656.09
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,877.62,638.9
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,850.21,623.95
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,811.94,600.36
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,772.01,575.37
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,720.17,542.29
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,667.97,508.2
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,607.21,467.01
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,547.28,424.98
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,470.33,368.0
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,391.65,306.8
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,302.66,234.89
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,221.77,166.33
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,112.79,54.76
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,9.67,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,23.8,13.97
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,37.59,26.23
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,54.54,40.99
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,71.27,55.33
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,92.44,73.29
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,114.61,91.79
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,125.16,100.12
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,132.22,105.4
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,133.74,106.04
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,124.83,98.12
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,166.59,111.77
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,208.85,139.17
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,230.22,148.98
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,273.73,179.34
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,321.82,219.48
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,371.95,261.34
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,422.13,302.8
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,472.74,343.58
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,522.11,382.38
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,573.51,421.51
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,619.37,455.64
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,664.23,488.1
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,668.59,487.39
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,662.07,477.79
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,736.95,533.36
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,824.73,594.9
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,851.28,610.81
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,883.67,630.78
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,909.59,647.44
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,932.75,662.32
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,953.13,675.78
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,970.41,687.33
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,939.54,667.82
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,880.99,625.11
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,783.16,559.38
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,696.92,499.74
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,737.84,531.57
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,792.94,571.86
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,798.98,578.53
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,801.03,582.93
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,839.69,613.15
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,862.72,631.19
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,822.25,605.56
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,780.26,578.96
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,679.4,512.41
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,575.46,440.66
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,516.62,399.33
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,458.99,357.34
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,392.07,307.22
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,328.1,257.28
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,234.64,182.07
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,162.4,121.06
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,80.31,37.16
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.22,5.45
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.49,21.07
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.95,32.43
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,50.15,37.24
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,55.22,41.67
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,60.47,46.05
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,64.72,49.44
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,63.08,47.79
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,61.7,46.35
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,62.55,46.77
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,70.28,52.89
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,113.7,60.87
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,161.01,87.98
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,211.29,125.34
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,271.39,173.77
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,322.25,216.52
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,374.27,260.26
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,423.81,303.6
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,468.16,339.27
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,511.0,372.12
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,577.57,422.92
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,625.01,459.07
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,671.23,493.53
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,713.77,523.61
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,754.14,550.95
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,792.5,576.43
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,828.98,600.48
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,861.86,620.94
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,892.55,639.82
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,853.14,612.11
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,782.4,558.58
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,791.68,564.67
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,799.05,569.14
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,913.57,652.09
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,992.88,704.24
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,991.31,703.71
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,986.48,701.71
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,977.79,698.86
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,965.96,694.11
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,958.22,690.69
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,936.8,678.36
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,908.22,662.79
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,877.23,645.49
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,837.77,620.9
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,796.62,594.9
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,751.36,566.35
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,701.07,533.61
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,638.02,490.7
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,576.03,447.15
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,500.07,391.97
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,427.34,336.04
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,331.64,258.57
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,242.24,182.77
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,121.86,58.44
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,10.91,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,19.44,4.42
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,33.08,21.5
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.92,32.38
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,51.29,38.2
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,57.52,43.62
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,62.99,48.2
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,67.01,51.39
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,66.28,50.49
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,65.7,49.7
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,66.68,50.21
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,67.51,50.6
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,117.15,64.7
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,163.76,91.22
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,213.25,127.91
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,264.58,169.77
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,315.3,212.41
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,373.78,260.91
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,424.69,303.17
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,475.78,344.56
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,524.89,383.48
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,573.63,421.04
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,620.48,457.01
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,666.26,491.39
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,709.6,522.42
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,751.55,551.45
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,790.13,577.35
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,826.89,601.87
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,860.12,622.8
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,891.22,642.16
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,917.57,659.42
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,941.05,674.8
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,959.59,685.82
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,974.93,694.82
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,985.04,702.0
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,991.84,707.18
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,989.91,706.86
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,984.76,704.63
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,975.25,701.19
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,973.88,703.25
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,952.47,690.68
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,928.32,676.42
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,898.61,659.85
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,866.55,641.53
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,827.35,617.01
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,781.92,587.82
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,730.04,554.18
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,677.76,519.49
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,608.58,471.54
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,540.89,423.1
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,455.75,359.37
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,382.13,301.49
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,287.48,224.2
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,201.8,151.42
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,92.39,42.22
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.01,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,18.89,3.47
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,33.85,22.02
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,47.49,34.37
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,60.97,46.22
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,74.03,57.43
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,86.52,67.86
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,98.51,77.63
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,76.74,59.03
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,57.86,42.94
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,64.77,48.42
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,65.59,48.8
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,107.95,56.41
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,156.26,83.48
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,215.79,127.39
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,267.54,169.14
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,319.19,212.36
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,371.76,256.38
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,423.83,300.04
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,475.9,342.78
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,526.27,382.56
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,576.05,420.76
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,623.16,456.8
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,669.06,491.11
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,711.58,521.17
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,751.71,548.55
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,789.18,573.51
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,824.74,597.03
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,857.11,616.99
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,887.23,635.3
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,913.49,652.34
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,936.92,667.52
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,953.99,677.48
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,967.84,685.44
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,977.46,692.25
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,983.8,697.09
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,867.21,619.98
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,709.75,507.88
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,851.54,614.16
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,969.07,695.94
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,947.68,682.8
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,923.54,668.68
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,893.94,652.59
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,862.0,634.76
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,824.77,613.04
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,781.09,586.44
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,729.07,552.94
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,676.62,518.36
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,611.85,473.69
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,548.21,428.36
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,469.73,369.3
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,390.79,307.17
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,300.28,233.48
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,218.13,163.45
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,111.16,50.41
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.46,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.66,2.6
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,32.68,21.02
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,44.99,32.26
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.73,38.39
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,58.31,44.1
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,63.99,48.83
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,67.97,51.98
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,105.64,83.15
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,141.68,112.34
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,98.46,76.22
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,66.45,49.49
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,113.19,61.81
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,159.93,87.68
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,209.94,124.16
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,261.72,165.79
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,320.29,213.89
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,372.12,257.07
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,423.7,299.54
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,475.36,340.96
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,525.63,380.29
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,575.57,418.21
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,623.06,454.08
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,669.4,488.24
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,712.41,518.41
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,753.67,546.23
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,791.87,571.5
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,828.17,595.37
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,861.67,615.99
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,892.98,635.02
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,919.52,652.24
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,943.16,667.72
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,961.86,680.02
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,977.33,690.38
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,987.56,697.51
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,994.45,702.67
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,818.91,586.66
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,594.44,426.57
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,807.23,582.58
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,967.28,691.05
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,958.28,685.76
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,935.46,672.64
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,906.08,656.65
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,874.29,639.01
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,832.17,612.86
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,794.15,589.23
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,742.45,556.46
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,690.26,522.69
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,624.6,478.19
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,560.18,433.08
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,481.66,375.84
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,402.31,314.71
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,307.26,238.52
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,221.02,165.8
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,112.11,49.69
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.01,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,18.43,1.64
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,32.6,20.9
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,47.0,33.93
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,55.29,41.39
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.54,49.38
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,69.04,53.1
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,73.37,56.52
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,89.04,69.3
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,103.74,81.05
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,114.83,89.66
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,125.13,97.52
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,171.45,121.37
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,211.97,156.37
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,166.56,122.17
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,113.9,82.61
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,227.46,162.95
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,377.15,269.3
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,356.39,257.44
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,316.62,230.0
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,413.28,299.74
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,571.02,413.42
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,617.26,447.61
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,662.42,480.66
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,667.5,480.41
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,661.48,471.23
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,652.66,464.03
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,638.3,452.7
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,640.72,453.18
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,641.23,452.26
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,790.74,560.13
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,921.55,648.31
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,818.4,577.57
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,666.1,469.64
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,642.3,454.54
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,616.74,437.52
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,812.99,577.81
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,975.09,685.19
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,964.98,679.49
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,951.78,673.28
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,819.18,588.01
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,672.28,486.38
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,770.06,560.69
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,847.56,616.11
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,727.46,536.76
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,621.77,463.52
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,533.37,403.19
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,465.72,355.55
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,497.52,381.87
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,504.61,389.39
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,426.22,330.81
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,352.25,273.54
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,262.75,201.93
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,168.59,124.5
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,83.04,33.94
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.64,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.02,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,18.93,9.81
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,30.87,20.48
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,45.47,33.22
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,59.73,45.49
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,75.76,59.02
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,91.62,72.12
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,119.8,95.23
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,141.91,112.89
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,150.67,119.36
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,161.31,127.3
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,178.27,133.53
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,195.92,145.96
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,234.48,172.12
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,279.31,203.06
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,280.04,204.91
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,262.84,193.0
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,293.53,214.89
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,325.74,237.61
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,411.36,298.62
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,527.23,380.86
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,489.91,354.15
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,441.9,318.69
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,459.0,330.22
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,476.38,341.62
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,525.14,376.09
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,579.39,413.92
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,616.15,438.81
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,654.15,464.41
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,670.23,475.78
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,685.56,486.79
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,830.32,591.57
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,956.28,677.7
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,964.78,682.97
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,970.04,687.08
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,837.24,598.47
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,683.75,489.78
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,647.6,468.34
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,627.07,456.52
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,775.89,565.93
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,889.37,646.69
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,856.37,627.03
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,821.32,606.68
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,767.85,572.16
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,706.83,531.86
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,651.19,494.74
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,595.96,456.8
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,517.51,400.31
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,427.46,333.68
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,350.12,274.35
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,277.73,216.81
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,179.97,138.0
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,100.21,71.88
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,40.7,13.09
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.19,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,15.72,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,34.3,22.12
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,51.6,37.72
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,63.81,48.56
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,75.71,58.82
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,80.67,62.93
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,87.75,68.64
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,111.79,88.31
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,129.43,102.37
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,107.58,83.81
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,90.5,69.33
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,123.05,73.38
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,166.84,97.05
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,214.28,131.1
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,263.99,170.56
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,313.42,211.42
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,370.26,258.06
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,420.36,299.3
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,471.1,340.16
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,520.52,379.13
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,569.95,417.08
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,617.1,453.18
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,663.52,487.97
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,705.32,517.6
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,744.9,544.94
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,783.26,572.19
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,820.14,597.62
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,852.9,618.2
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,883.61,637.24
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,909.22,653.93
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,932.04,668.76
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,949.53,680.35
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,963.87,689.98
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,972.09,695.7
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,977.04,699.44
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,976.74,699.89
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,973.19,698.37
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,969.38,698.33
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,954.79,691.3
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,931.85,677.67
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,906.29,662.35
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,872.59,642.62
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,836.78,621.29
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,790.14,591.13
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,742.29,559.74
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,678.07,516.84
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,622.31,479.05
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,551.37,428.25
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,482.9,377.67
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,401.66,316.02
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,312.01,245.67
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,222.61,172.44
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,129.67,95.07
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,61.75,21.56
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
