Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,983.09,702.27
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,975.67,698.64
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,966.38,693.95
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,953.86,687.3
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,944.31,682.98
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,921.14,669.82
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,890.37,652.76
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,857.19,633.94
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,818.91,610.09
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,774.76,581.87
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,721.44,547.15
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,667.75,511.57
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,598.64,463.49
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,531.12,414.8
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,447.6,352.08
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,364.61,286.17
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,262.48,201.56
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,167.79,108.83
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,57.46,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.23,6.43
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,39.17,26.83
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,47.41,34.67
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,56.03,42.38
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,62.67,48.13
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,70.11,54.33
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,67.57,51.81
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,65.52,49.68
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,66.56,50.25
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,67.5,50.71
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,82.25,52.8
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,129.71,69.53
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,181.2,102.35
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,234.71,143.27
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,287.97,186.6
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,349.71,236.79
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,403.2,281.62
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,456.88,325.81
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,508.82,366.98
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,560.43,406.66
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,609.97,443.65
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,658.39,478.76
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,704.01,511.12
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,748.09,541.64
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,788.68,568.76
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,827.22,594.05
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,862.28,615.66
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,894.93,635.53
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,922.26,653.22
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,946.57,669.02
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,966.29,681.94
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,982.68,692.85
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,992.74,699.86
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,999.29,704.82
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,1000.81,706.76
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,998.85,706.67
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,989.95,703.52
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,977.74,698.4
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,957.71,687.16
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,945.01,680.83
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,915.18,664.42
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,882.82,646.31
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,841.47,620.84
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,798.39,593.88
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,745.11,559.43
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,696.31,527.39
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,628.83,480.92
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,562.79,433.85
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,478.34,371.9
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,398.16,309.19
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,290.21,221.31
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,187.55,118.45
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,67.71,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.84,3.83
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,33.32,21.95
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,40.08,28.37
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,47.53,34.97
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,51.89,38.75
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,56.07,42.21
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,55.2,41.27
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,54.57,40.49
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,61.56,46.08
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,62.94,46.94
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,70.01,43.65
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,119.37,60.55
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,180.97,100.65
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,234.65,141.39
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,287.96,184.95
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,342.28,230.09
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,395.97,274.44
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,449.72,317.75
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,502.07,358.86
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,553.93,398.28
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,603.46,435.7
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,651.75,471.26
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,697.28,503.21
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,741.05,533.11
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,781.76,559.83
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,820.37,585.03
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,854.61,606.05
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,886.3,625.3
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,913.9,643.21
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,938.48,659.25
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,957.53,672.18
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,973.22,683.13
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,984.02,690.85
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,991.35,696.55
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,992.67,698.64
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,990.52,698.71
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,982.44,696.36
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,971.06,692.05
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,952.35,681.98
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,930.64,670.05
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,901.13,653.87
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,878.92,642.49
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,838.93,617.96
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,797.2,592.0
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,745.65,559.17
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,693.43,525.07
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,631.08,482.75
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,565.86,436.61
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,483.81,376.09
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,406.0,315.11
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,299.17,227.23
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,196.74,119.35
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,72.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.51,1.9
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.97,19.04
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,36.39,25.18
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,42.64,30.81
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,46.46,34.13
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,50.14,37.18
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,50.68,37.37
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,56.33,41.8
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,57.63,42.61
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,58.84,43.34
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,66.04,48.88
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,116.88,58.58
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,178.45,98.1
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,232.09,138.4
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,285.99,182.11
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,340.76,227.27
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,394.55,271.92
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,448.4,315.72
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,501.01,356.88
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,553.07,396.35
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,602.95,433.95
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,651.63,469.75
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,697.33,501.64
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,741.25,531.5
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,782.02,558.13
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,820.69,583.22
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,855.4,604.7
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,887.58,624.46
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,915.26,642.33
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,939.9,658.35
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,959.47,671.58
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,975.67,682.85
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,986.53,690.59
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,993.89,696.31
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,994.39,697.9
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,991.45,697.53
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,982.39,693.44
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,970.02,687.41
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,951.88,678.1
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,930.75,666.9
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,911.35,657.71
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,879.32,640.13
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,839.23,616.97
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,797.35,592.19
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,744.76,559.0
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,696.0,527.65
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,629.89,482.66
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,565.15,436.84
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,482.15,375.37
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,403.44,313.4
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,297.58,225.82
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,194.71,112.64
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,71.97,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.93,0.95
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,28.25,17.57
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,34.34,23.43
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,40.28,28.78
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,43.83,31.89
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,47.27,34.74
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,52.98,39.31
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,54.17,39.99
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,55.57,40.9
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,56.87,41.72
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,62.76,46.21
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,123.58,63.97
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,175.84,96.05
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,229.72,136.59
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,283.78,180.67
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,338.51,226.1
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,392.58,271.23
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,446.76,315.59
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,499.62,357.27
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,551.67,397.03
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,601.43,434.87
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,650.0,470.91
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,695.67,503.24
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,739.53,533.54
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,779.77,560.26
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,817.9,585.3
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,851.8,606.45
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,883.05,625.79
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,910.54,643.77
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,935.05,659.88
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,953.66,672.31
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,968.94,682.76
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,978.8,689.65
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,985.19,694.5
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,986.16,696.36
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,983.72,696.23
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,974.29,692.97
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,961.57,687.74
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,943.06,677.45
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,931.91,672.11
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,902.21,655.47
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,870.02,637.18
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,830.29,612.78
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,788.68,586.79
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,735.53,552.89
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,686.79,521.25
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,622.81,477.64
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,559.9,433.0
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,476.45,370.93
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,397.38,308.36
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,293.03,221.73
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,190.2,103.1
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,70.53,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.98,0.21
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.32,17.57
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,35.68,24.55
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,42.78,30.91
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,46.59,34.24
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,50.28,37.3
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,52.23,38.77
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,59.52,44.67
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,61.05,45.66
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,62.47,46.56
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,66.65,49.71
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,117.31,60.3
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,169.88,92.65
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,232.9,140.17
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,286.71,183.94
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,341.38,229.21
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,395.47,274.31
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,449.61,318.55
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,502.06,359.71
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,553.87,399.04
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,603.32,436.49
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,651.54,472.12
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,696.16,503.32
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,738.62,532.25
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,778.97,559.19
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,817.27,584.16
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,850.48,604.81
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,881.1,623.73
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,908.05,641.26
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,932.03,656.95
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,950.07,669.34
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,964.79,679.79
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,974.65,686.97
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,981.08,692.17
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,976.38,690.49
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,979.72,694.15
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,969.7,690.82
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,956.42,685.59
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,934.89,673.69
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,910.43,659.94
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,709.02,526.26
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,482.33,362.39
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,644.01,486.98
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,762.45,573.48
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,706.66,536.39
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,650.68,499.18
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,584.38,452.2
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,519.37,404.45
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,432.84,338.34
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,350.86,272.31
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,248.82,187.56
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,150.18,73.6
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,52.99,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.91,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.5,18.47
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.97,27.29
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,48.14,35.45
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,54.49,40.96
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,59.32,44.97
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,60.76,45.97
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,62.18,46.91
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,63.38,47.62
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,64.47,48.22
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,73.0,54.84
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,120.31,64.31
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,170.82,95.0
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,223.41,134.29
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,276.06,176.92
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,337.08,226.59
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,389.71,269.84
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,442.6,312.34
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,493.54,352.27
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,543.95,390.54
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,593.06,427.55
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,641.18,462.89
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,685.99,494.31
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,729.26,523.9
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,768.57,550.19
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,805.87,574.29
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,839.79,595.12
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,871.27,614.25
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,898.32,631.49
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,922.46,646.94
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,940.75,659.07
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,955.76,669.3
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,965.49,675.67
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,971.82,680.07
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,970.86,680.41
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,966.56,678.86
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,967.41,681.8
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,954.02,675.83
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,932.94,664.11
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,908.95,650.61
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,877.29,631.82
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,843.27,611.44
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,804.72,588.16
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,759.79,560.24
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,704.59,525.34
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,649.21,489.34
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,578.85,441.28
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,510.21,392.49
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,423.05,327.13
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,337.48,259.61
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,233.88,174.21
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,129.28,54.76
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,44.09,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,31.05,19.56
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.73,27.78
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,49.58,36.49
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,54.61,40.87
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,59.44,44.87
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,59.77,44.85
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,60.22,44.87
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,61.19,45.39
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,62.06,45.83
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,69.07,51.28
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,117.29,61.59
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,168.28,92.14
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,221.27,131.46
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,282.31,180.05
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,336.01,224.03
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,388.87,267.23
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,441.91,309.52
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,493.86,349.74
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,545.39,388.29
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,594.33,424.97
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,642.11,459.92
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,687.37,491.35
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,731.11,520.95
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,771.36,547.48
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,809.55,572.11
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,843.41,592.95
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,874.74,612.11
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,902.02,629.64
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,926.34,645.38
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,945.18,658.12
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,960.7,668.94
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,970.91,675.91
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,977.67,680.9
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,974.33,680.11
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,967.66,677.45
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,958.34,672.93
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,956.67,673.42
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,935.94,661.9
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,912.27,648.69
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,880.9,631.82
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,847.14,613.24
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,808.47,589.88
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,763.9,562.21
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,708.82,527.44
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,653.54,491.56
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,583.73,444.1
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,515.66,395.85
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,428.93,330.99
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,346.88,265.98
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,238.31,176.49
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,131.31,45.89
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,45.76,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,16.7,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,32.57,20.7
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,43.04,30.53
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,53.94,40.17
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,61.73,46.89
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,69.19,53.1
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,70.74,54.16
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,70.92,54.01
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,72.39,54.89
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,73.71,55.65
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,72.24,53.98
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,118.5,64.2
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,175.47,99.37
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,227.07,137.32
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,278.58,178.54
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,331.57,221.84
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,384.04,264.63
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,436.98,306.81
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,492.36,349.45
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,542.64,387.28
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,590.98,423.61
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,638.35,458.37
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,682.88,489.47
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,726.15,518.97
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,765.54,545.53
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,802.96,569.59
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,835.82,589.63
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,866.2,607.98
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,892.59,624.74
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,916.11,639.73
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,933.32,650.81
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,947.28,660.0
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,955.99,666.05
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,972.43,677.09
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,970.88,676.99
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,965.94,675.07
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,954.95,670.91
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,940.74,664.86
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,917.94,652.37
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,892.3,638.1
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,865.01,623.42
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,829.86,603.44
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,784.6,575.48
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,738.06,546.25
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,680.39,509.29
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,622.69,471.26
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,551.79,422.28
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,476.92,368.29
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,389.76,301.39
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,308.7,236.35
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,209.37,153.87
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,94.14,22.47
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,33.77,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.95,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.54,18.17
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.64,26.82
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,47.49,34.7
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,53.94,40.3
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,58.8,44.34
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,59.16,44.35
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,59.64,44.4
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,60.98,45.23
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,62.2,45.95
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,67.78,50.24
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,114.36,59.97
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,165.61,90.15
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,218.81,129.46
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,280.16,178.28
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,334.29,222.74
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,387.58,266.49
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,441.05,309.36
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,493.26,350.16
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,545.09,389.37
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,594.74,426.84
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,643.27,462.57
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,689.33,495.04
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,734.03,525.82
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,774.42,552.72
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,812.65,577.86
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,847.3,599.36
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,879.39,619.11
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,906.95,636.97
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,931.46,652.97
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,951.4,665.05
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,968.01,675.12
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,977.77,683.58
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,984.0,690.04
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,985.22,692.08
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,982.96,692.1
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,973.72,687.58
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,961.15,681.12
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,942.42,671.1
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,920.74,659.25
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,900.14,649.03
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,867.08,630.51
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,824.64,604.47
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,780.56,576.96
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,726.87,543.03
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,677.25,510.99
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,608.09,463.65
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,540.7,415.57
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,454.25,350.99
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,372.69,285.9
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,261.04,192.16
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,145.1,19.72
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,53.01,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.96,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.54,18.08
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,40.14,28.06
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,50.41,37.16
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,56.88,42.78
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,63.64,48.42
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,64.45,48.9
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,65.36,49.38
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,66.75,50.24
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,68.02,50.97
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,66.25,49.2
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,117.37,63.64
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,167.9,93.26
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,220.51,132.09
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,272.6,173.74
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,333.29,222.62
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,386.39,266.16
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,439.7,308.91
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,490.92,349.06
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,541.83,387.73
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,590.73,424.64
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,638.54,459.82
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,683.63,491.29
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,727.18,520.88
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,767.21,547.84
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,805.19,572.6
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,839.3,593.78
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,870.92,613.26
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,897.64,630.6
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,921.38,646.13
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,940.13,657.2
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,955.59,666.29
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,964.77,672.67
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,970.51,677.07
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,971.29,678.83
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,968.66,678.63
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,958.14,674.73
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,954.94,675.68
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,934.62,664.62
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,911.37,651.8
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,879.8,634.62
