Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,386.73,300.02
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,343.9,268.7
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,300.98,236.56
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,345.69,272.47
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,382.21,299.32
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,290.09,226.29
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,192.19,146.57
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,96.96,51.8
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,7.28,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,14.08,4.87
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,28.67,18.72
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,42.72,31.36
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,58.94,45.73
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,74.98,59.71
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,86.41,69.31
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,97.75,78.62
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,116.39,94.11
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,134.76,109.15
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,142.87,115.26
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,151.75,116.44
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,189.51,144.34
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,239.13,180.86
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,268.07,201.83
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,298.84,224.29
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,309.75,232.62
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,318.68,239.17
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,351.75,262.38
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,386.91,286.43
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,422.03,310.61
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,467.3,341.18
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,502.43,362.93
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,539.52,385.14
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,581.33,416.59
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,627.19,450.75
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,544.93,395.77
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,449.4,329.43
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,500.8,367.86
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,564.36,413.44
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,523.27,385.26
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,489.97,362.6
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,502.9,373.29
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,515.82,383.81
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,450.22,337.07
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,382.9,288.32
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,304.32,230.96
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,211.9,161.32
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,230.46,176.6
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,249.92,192.37
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,183.43,140.96
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,117.85,89.3
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,292.68,232.35
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,459.0,362.64
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,416.05,330.74
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,372.24,298.37
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,320.57,257.86
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,269.63,216.53
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,207.62,164.89
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,147.94,113.22
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,74.7,34.24
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.78
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,19.36,10.71
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,29.96,20.14
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,42.36,31.01
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,54.72,41.63
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,91.37,72.7
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,125.63,101.07
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,76.58,59.54
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,14.98,7.15
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,105.24,82.97
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,184.64,140.32
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,202.32,152.33
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,233.84,175.29
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,275.22,201.99
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,330.41,240.4
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,371.66,271.92
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,416.77,306.48
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,448.45,330.74
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,476.85,352.62
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,491.97,364.11
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,496.24,366.51
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,577.18,426.54
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,672.37,495.76
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,730.84,541.24
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,790.93,586.43
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,825.12,608.1
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,856.8,628.08
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,883.16,645.7
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,906.5,661.38
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,778.9,572.43
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,603.67,442.9
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,797.34,588.26
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,953.9,696.21
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,952.37,695.1
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,947.43,693.13
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,946.63,694.09
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,932.21,686.15
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,907.17,671.3
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,879.36,654.66
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,844.44,633.31
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,812.64,613.97
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,762.41,580.57
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,711.29,546.12
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,649.89,504.28
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,588.85,461.38
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,506.87,400.37
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,423.47,335.33
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,326.02,256.87
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,237.09,180.89
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,120.58,47.65
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,24.12,11.5
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,36.18,24.64
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,48.46,35.78
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,56.47,42.92
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,64.19,49.54
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,67.11,51.86
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,68.58,52.84
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,70.57,54.32
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,72.41,55.64
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,69.79,53.12
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,104.08,60.47
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,154.59,86.8
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,207.39,124.98
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,259.24,166.95
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,320.53,218.07
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,374.69,264.82
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,429.17,311.27
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,481.96,354.9
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,534.68,397.26
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,585.04,437.35
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,634.29,475.56
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,680.6,509.86
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,725.2,542.04
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,765.62,571.08
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,803.8,597.26
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,838.78,619.87
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,871.13,640.53
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,898.0,658.46
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,921.77,674.33
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,940.48,687.22
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,955.82,697.98
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,964.77,704.3
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,970.18,708.46
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,966.11,706.49
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,969.19,709.5
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,957.49,703.89
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,942.46,696.26
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,917.63,681.08
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,889.96,664.15
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,854.84,642.55
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,822.97,623.07
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,773.21,589.76
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,722.44,555.31
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,660.23,512.51
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,598.34,468.65
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,516.93,408.49
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,438.28,347.31
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,334.12,263.2
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,243.27,184.8
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,122.2,34.09
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.37,9.26
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,29.91,19.43
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,38.14,26.99
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,42.55,31.07
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,46.83,34.84
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,47.52,35.31
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,52.96,39.77
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,54.46,40.8
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,55.89,41.74
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,55.81,41.41
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,95.54,52.25
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,149.73,79.57
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,205.61,119.53
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,261.52,165.03
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,318.3,213.17
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,374.38,261.53
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,430.43,309.19
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,485.11,354.05
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,539.05,396.94
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,590.14,437.21
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,639.83,475.36
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,686.04,510.04
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,729.73,542.13
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,770.91,570.81
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,809.76,596.85
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,843.68,618.37
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,874.74,637.84
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,901.41,655.4
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,924.89,670.88
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,942.86,683.06
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,957.35,693.11
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,850.5,622.3
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,702.89,515.74
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,844.98,622.59
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,956.4,699.09
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,955.05,698.56
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,939.95,689.93
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,915.94,675.57
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,889.05,659.36
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,853.36,637.65
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,820.65,617.84
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,552.7,427.15
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,258.87,200.32
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,441.28,348.26
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,599.09,467.78
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,517.07,406.02
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,437.95,344.87
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,334.46,261.96
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,244.33,183.96
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,120.87,14.09
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,11.82,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,20.45,8.25
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,31.76,20.96
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,41.61,29.94
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,47.04,34.93
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,52.28,39.53
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,55.21,41.91
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,58.03,44.09
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,59.51,45.17
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,67.33,51.59
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,67.01,51.0
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,94.44,53.07
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,147.33,79.89
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,202.24,119.2
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,264.4,168.96
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,319.42,215.04
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,374.35,261.3
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,429.34,306.62
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,482.45,349.21
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,535.09,389.96
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,585.64,428.62
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,634.91,465.17
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,681.19,498.91
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,725.75,530.66
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,766.68,558.39
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,805.29,583.44
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,839.7,604.4
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,871.37,623.43
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,897.93,640.37
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,921.29,655.34
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,939.48,667.13
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,954.21,676.88
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,963.0,683.05
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,968.21,687.19
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,805.95,582.75
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,597.23,435.86
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,787.3,576.93
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,936.21,677.97
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,685.59,509.51
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,389.88,293.34
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,402.73,306.25
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,396.01,303.52
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,567.69,436.53
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,696.76,530.89
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,645.71,495.32
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,594.03,459.71
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,513.94,401.84
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,436.78,343.08
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,336.1,262.64
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,242.57,181.5
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,118.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.83,8.72
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,33.94,22.76
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,46.3,33.92
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,54.37,41.2
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,62.15,47.98
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,66.97,51.93
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,70.31,54.49
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,100.34,79.49
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,135.22,107.95
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,162.65,129.52
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,197.84,147.77
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,168.74,110.49
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,207.35,125.0
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,259.25,165.65
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,312.57,208.65
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,365.56,252.32
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,419.14,295.72
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,471.18,336.7
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,522.76,376.1
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,547.86,395.08
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,553.12,398.02
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,622.58,449.85
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,709.55,512.89
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,735.17,527.17
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,745.84,531.38
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,747.03,533.12
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,744.31,532.22
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,827.82,593.32
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,898.57,641.0
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,915.7,652.79
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,929.56,663.19
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,947.54,676.37
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,952.15,681.18
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,732.19,535.69
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,458.28,338.6
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,647.64,482.28
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,817.15,604.86
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,696.95,520.02
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,562.59,424.5
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,562.59,428.95
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,559.04,430.06
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,415.39,323.29
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,278.93,218.04
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,244.15,192.36
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,209.1,165.41
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,170.19,134.13
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,131.19,102.0
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,89.23,66.78
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,46.61,30.25
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,18.83,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,19.6,6.83
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,32.06,21.26
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,44.11,32.19
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,51.89,39.16
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,60.29,46.4
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,64.33,49.68
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,68.16,52.67
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,70.17,54.05
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,72.04,55.26
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,72.0,54.87
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,95.85,56.32
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,145.81,80.89
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,204.81,122.36
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,257.53,163.79
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,311.4,207.81
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,364.36,251.78
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,417.91,295.59
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,469.93,336.98
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,521.48,376.84
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,570.75,414.54
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,619.11,450.69
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,552.49,402.93
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,456.01,331.07
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,611.76,447.71
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,782.57,568.39
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,760.36,549.19
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,711.37,512.18
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,809.42,584.59
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,900.48,646.72
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,788.98,570.39
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,639.61,463.67
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,804.34,584.5
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,942.17,677.42
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,938.47,675.29
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,931.37,672.53
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,917.2,665.72
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,899.83,656.97
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,594.91,448.63
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,229.06,172.92
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,538.4,414.1
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,772.33,581.25
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,721.75,545.92
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,670.22,511.83
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,605.37,467.57
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,534.89,417.66
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,456.62,359.61
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,382.21,301.22
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,285.85,223.06
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,197.99,144.48
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,68.79,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.61,6.24
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,32.84,21.83
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,45.6,33.41
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,54.06,41.0
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,62.21,48.04
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,67.56,52.46
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,71.25,55.33
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,73.48,57.01
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,75.54,58.52
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,75.0,57.71
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,96.99,58.46
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,146.69,82.93
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,198.81,119.47
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,256.43,165.16
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,309.15,209.1
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,362.29,254.39
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,415.94,299.53
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,418.56,308.3
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,397.66,294.79
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,488.92,364.14
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,618.23,461.39
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,661.89,492.96
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,706.11,524.4
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,693.34,511.55
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,657.36,481.58
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,751.56,554.01
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,842.35,620.24
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,867.1,636.55
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,897.7,657.22
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,916.01,669.98
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,931.01,680.75
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,938.4,686.37
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,942.3,689.88
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,771.32,572.62
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,564.49,420.76
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,747.27,560.83
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,897.01,669.13
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,873.4,653.55
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,846.95,637.26
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,810.0,614.41
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,771.08,589.96
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,723.23,557.84
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,674.22,524.33
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,609.71,478.45
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,545.78,431.62
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,460.95,366.32
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,386.76,306.08
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,289.25,225.97
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,200.78,144.48
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,70.33,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.83,5.13
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.93,20.18
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,42.64,30.86
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,23.5,14.72
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.46
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,68.1,53.2
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,119.13,96.23
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,135.01,108.96
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,150.32,121.04
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,163.41,131.13
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,175.21,128.79
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,166.0,106.05
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,194.23,115.0
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,260.26,180.14
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,309.62,229.31
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,344.24,255.54
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,381.18,283.58
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,411.61,306.3
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,442.63,329.15
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,503.93,375.16
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,579.55,431.7
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,582.74,432.61
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,574.32,424.71
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,675.01,503.43
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,786.11,586.37
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,614.37,460.8
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,390.45,289.45
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,470.16,349.46
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,563.94,417.75
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,760.23,566.89
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,930.45,687.04
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,938.76,693.82
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,943.56,699.43
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,940.62,698.58
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,934.27,695.63
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,742.38,562.82
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,508.28,387.01
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,533.99,409.96
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,575.1,442.96
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,697.48,540.18
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,791.43,610.54
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,473.71,376.06
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,118.34,90.02
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,382.21,308.51
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,573.8,457.88
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,490.63,392.15
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,410.98,327.54
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,309.2,243.03
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,215.64,153.41
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,77.93,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.08,4.02
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,29.06,18.58
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,41.0,29.45
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,46.8,34.75
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,58.52,44.88
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,87.74,69.67
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,118.21,95.0
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,133.83,107.67
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,156.72,126.22
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,173.61,139.32
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,194.99,147.06
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,215.91,156.33
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,249.67,176.23
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,286.45,208.22
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,301.81,223.42
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,336.89,249.72
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,374.75,278.13
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,420.75,311.7
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,465.71,344.6
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,481.43,356.51
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,485.65,359.61
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,501.12,370.26
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,515.5,379.89
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,525.36,386.92
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,534.14,393.15
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,543.94,400.37
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,553.02,407.08
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,647.28,476.68
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,739.56,543.45
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,624.17,460.24
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,475.64,351.98
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,542.38,402.96
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,596.74,444.12
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,412.67,310.61
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,199.34,149.48
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,416.44,318.17
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,628.66,474.17
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,535.07,405.93
