Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,459.82,350.92
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,432.8,332.99
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,404.64,313.76
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,241.74,188.74
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,92.63,69.23
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,77.47,57.54
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,62.2,45.36
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,47.86,33.61
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,34.4,22.4
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,22.46,12.37
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,10.54,1.87
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,5.46,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,10.01,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,17.91,3.13
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,34.52,23.06
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,50.69,37.67
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,64.96,50.3
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,78.63,62.06
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,77.65,61.06
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,79.78,62.57
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,83.36,65.23
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,85.71,66.8
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,122.93,97.23
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,174.71,128.37
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,208.08,145.91
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,248.44,171.97
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,262.88,176.17
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,307.68,207.25
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,360.02,251.38
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,412.98,295.41
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,464.44,337.53
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,516.11,378.78
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,491.8,362.82
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,441.45,324.52
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,499.87,366.53
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,563.84,411.5
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,604.14,440.22
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,647.61,471.05
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,742.55,542.19
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,838.88,611.65
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,732.2,534.32
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,588.94,428.75
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,603.44,440.61
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,617.42,451.33
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,784.26,573.88
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,924.75,670.84
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,921.49,668.3
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,914.85,664.91
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,690.89,511.68
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,416.93,311.21
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,652.19,489.6
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,832.44,617.12
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,792.72,590.91
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,751.12,564.93
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,699.5,530.44
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,647.02,494.74
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,579.65,448.0
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,508.07,396.55
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,427.81,335.58
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,351.83,275.1
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,254.34,195.45
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,161.94,105.2
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,53.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,17.28,1.9
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,30.98,19.97
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,44.19,31.98
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,53.45,40.26
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,62.35,47.95
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,68.28,52.86
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,73.99,57.44
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,76.48,59.2
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,78.8,60.77
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,80.12,61.37
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,98.88,61.75
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,147.34,84.14
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,198.38,118.97
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,249.87,159.17
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,309.31,207.28
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,361.58,250.96
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,414.48,294.57
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,465.33,335.92
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,516.12,376.18
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,457.06,335.96
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,372.31,272.85
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,453.25,331.39
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,545.56,396.17
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,583.05,422.48
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,624.77,451.79
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,731.2,530.83
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,840.32,608.5
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,725.04,525.93
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,572.63,414.6
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,589.97,428.48
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,606.99,441.25
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,778.35,567.29
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,923.51,667.96
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,873.02,634.81
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,806.7,589.16
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,682.15,503.21
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,557.63,414.69
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,497.56,372.99
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,437.16,329.84
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,308.01,234.77
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,183.6,139.46
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,160.71,122.31
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,137.91,104.74
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,114.68,86.77
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,91.34,68.33
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,70.06,51.25
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,48.12,33.28
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,29.15,17.5
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.34
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,5.71,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,8.79,1.96
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,9.68,2.69
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,10.57,3.4
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,103.44,81.56
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,184.86,137.7
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,188.58,138.63
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,197.54,148.28
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,229.33,170.7
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,274.43,202.91
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,294.45,217.44
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,314.57,231.99
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,379.95,277.83
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,458.65,332.82
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,472.88,342.93
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,475.84,345.0
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,494.2,357.27
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,512.02,368.85
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,600.38,432.02
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,700.86,501.68
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,539.93,390.71
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,351.75,255.95
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,525.53,382.89
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,710.96,509.58
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,802.5,573.78
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,890.12,635.16
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,894.19,638.18
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,895.0,640.17
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,580.7,428.46
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,208.21,153.8
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,310.55,233.33
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,405.55,304.79
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,490.12,369.62
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,571.71,431.35
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,345.14,265.32
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,116.85,87.39
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,379.28,299.41
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,608.63,471.93
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,542.0,422.77
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,477.02,374.86
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,394.11,311.2
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,315.81,248.25
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,222.54,170.63
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,114.84,64.22
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,40.73,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,9.1,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,16.36,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,31.36,20.26
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.46,34.0
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,56.74,43.23
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,66.62,51.8
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,72.08,56.33
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,77.32,60.51
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,110.87,88.34
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,151.61,121.44
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,159.79,127.32
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,171.71,126.43
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,169.81,110.45
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,197.44,119.37
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,269.66,183.31
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,323.75,231.81
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,352.9,250.19
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,412.07,293.94
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,399.79,291.45
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,370.11,271.46
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,280.85,207.21
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,182.83,134.67
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,133.46,97.36
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,82.73,58.47
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,148.27,108.54
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,214.63,158.18
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,438.02,323.74
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,674.4,487.97
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,478.12,350.31
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,258.16,189.88
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,512.63,378.74
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,749.48,542.03
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,831.35,600.98
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,904.52,653.77
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,742.39,543.0
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,552.19,407.49
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,353.5,265.48
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,132.33,97.53
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,491.14,377.66
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,797.86,597.8
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,755.41,569.36
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,703.69,536.49
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,648.78,500.52
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,593.86,463.29
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,526.11,414.11
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,460.13,364.5
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,374.23,296.72
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,279.73,220.16
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,189.55,144.58
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,95.56,45.98
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,32.99,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,15.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,32.6,21.12
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,49.16,36.12
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,60.39,46.13
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,72.32,56.42
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,79.69,62.54
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,86.71,68.18
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,91.57,72.03
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,96.15,75.58
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,97.95,76.63
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,112.46,75.61
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,158.26,96.17
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,206.95,128.82
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,255.92,166.77
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,307.0,208.4
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,358.24,251.2
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,410.4,294.28
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,460.79,334.61
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,511.54,374.07
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,530.13,388.86
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,527.69,386.26
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,560.93,409.67
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,594.82,433.0
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,679.58,496.65
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,772.11,564.92
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,805.04,587.17
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,835.6,607.45
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,721.4,525.7
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,570.44,414.86
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,749.15,547.99
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,911.11,660.78
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,917.05,665.61
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,919.55,669.55
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,734.4,542.65
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,514.26,381.88
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,519.38,388.48
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,523.15,393.19
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,684.32,515.61
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,810.08,607.46
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,768.72,580.68
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,725.59,553.39
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,672.09,518.1
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,610.82,476.21
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,541.98,426.82
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,475.0,376.44
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,390.78,309.76
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,311.45,244.44
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,213.53,162.19
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,98.64,38.39
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,35.03,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.62,16.22
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,36.27,25.3
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,41.94,30.52
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,47.43,35.34
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,49.11,36.71
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,50.83,38.0
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,92.3,72.87
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,135.77,108.62
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,148.31,118.27
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,175.02,132.94
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,204.86,152.19
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,244.17,178.02
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,260.91,191.81
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,282.14,208.96
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,298.8,221.7
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,314.63,233.67
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,370.44,273.75
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,442.96,325.97
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,509.54,376.84
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,614.07,456.38
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,604.01,447.05
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,571.15,419.61
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,602.37,442.48
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,634.09,465.27
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,737.94,544.7
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,838.41,617.57
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,863.16,633.93
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,884.79,648.72
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,579.57,436.27
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,197.32,145.86
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,190.07,141.15
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,182.71,135.77
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,201.54,150.38
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,221.07,165.52
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,276.3,208.5
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,321.21,243.58
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,362.76,277.03
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,421.29,322.82
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,510.11,394.12
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,591.88,459.13
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,627.62,489.13
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,661.76,515.19
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,593.91,466.43
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,527.18,417.2
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,439.93,349.05
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,353.96,278.34
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,243.01,184.54
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,128.06,34.46
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,43.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.36,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.63,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,6.58,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,10.53,3.31
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,16.26,8.35
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,22.0,13.34
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,16.27,8.38
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,10.55,3.41
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,73.53,56.95
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,130.3,104.13
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,90.53,70.49
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,77.73,47.46
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,156.68,103.47
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,226.53,168.84
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,259.01,190.41
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,309.22,226.09
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,342.33,251.28
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,376.89,277.55
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,422.86,309.83
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,512.88,377.34
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,562.68,416.82
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,611.17,454.45
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,656.59,489.08
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,700.12,521.64
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,664.21,491.79
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,598.16,439.26
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,420.19,312.04
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,216.74,160.23
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,562.07,425.81
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,888.51,653.73
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,803.86,592.68
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,681.05,501.08
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,817.53,605.07
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,928.9,682.76
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,917.74,675.75
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,899.68,665.03
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,882.57,654.86
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,862.42,642.71
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,833.66,624.91
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,802.39,605.35
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,759.77,578.29
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,715.47,549.65
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,657.43,509.41
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,592.73,463.41
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,521.4,411.3
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,452.4,358.6
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,358.71,284.34
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,258.37,202.59
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,162.85,121.4
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,50.96,0.71
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,17.85,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,29.5,18.22
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.55,31.14
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,52.48,39.28
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,61.11,46.88
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,66.43,51.32
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,71.57,55.45
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,73.47,56.74
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,75.27,57.91
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,118.69,93.57
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,180.52,134.88
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,213.56,154.62
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,248.18,178.83
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,275.92,197.48
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,319.79,229.6
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,347.85,247.37
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,406.04,291.19
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,458.1,333.8
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,510.06,375.13
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,516.3,381.36
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,500.52,368.5
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,589.3,437.19
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,699.0,520.48
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,669.24,494.87
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,613.74,450.23
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,727.24,536.03
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,837.96,614.63
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,863.13,630.9
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,885.19,645.65
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,900.91,656.53
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,913.25,665.32
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,920.17,670.43
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,933.3,679.83
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,819.17,603.13
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,674.82,499.11
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,787.94,584.96
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,878.66,648.58
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,855.93,634.19
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,825.33,615.28
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,784.95,590.02
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,742.77,563.2
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,685.01,523.73
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,626.85,483.19
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,555.02,432.14
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,480.39,376.8
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,388.69,305.24
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,303.15,235.47
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,197.9,146.06
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,72.12,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,31.74,20.01
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,49.05,35.88
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,58.39,44.37
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,68.28,52.99
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,70.98,55.19
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,74.12,57.62
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,76.3,59.25
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,78.36,60.75
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,74.75,57.37
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,82.11,52.77
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,132.93,73.16
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,192.88,113.57
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,245.18,154.2
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,299.92,199.45
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,354.78,246.31
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,410.04,293.03
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,468.11,340.19
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,520.97,382.31
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,570.89,421.86
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,619.57,459.47
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,664.89,492.74
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,708.21,523.68
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,747.97,552.58
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,785.42,578.38
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,818.06,599.34
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,847.86,618.3
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,872.9,635.13
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,894.77,649.92
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,910.25,660.6
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,922.29,669.17
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,928.38,673.72
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,940.74,682.6
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,935.98,680.61
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,927.7,676.58
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,911.87,668.79
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,892.78,658.94
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,863.66,641.04
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,837.55,625.22
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,796.31,599.4
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,753.24,572.0
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,696.56,534.36
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,639.42,495.44
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,566.71,443.32
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,495.31,390.17
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,395.05,311.71
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,306.67,239.11
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,197.02,144.52
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,65.77,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,32.02,20.11
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,50.96,37.46
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,64.25,49.35
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,74.74,58.48
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,78.25,61.38
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,81.72,64.05
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,85.48,67.0
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,88.62,69.38
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,84.68,65.68
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,90.25,60.34
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,139.35,79.94
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,191.13,113.97
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,248.05,157.79
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,300.18,200.65
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,353.96,246.43
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,408.32,292.27
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,460.61,335.07
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,516.19,379.02
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,565.76,418.18
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,614.21,455.48
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,660.81,489.92
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,706.54,522.89
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,746.62,552.06
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,784.33,577.73
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,817.46,598.83
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,847.75,617.9
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,873.34,634.83
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,895.72,649.68
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,912.04,660.87
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,924.88,669.94
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,931.83,676.41
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,935.21,680.74
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,929.59,678.23
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,930.26,680.13
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,915.71,671.77
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,897.88,661.45
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,870.72,644.95
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,840.77,626.59
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,800.6,601.58
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,763.6,578.49
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,710.18,543.51
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,656.16,507.19
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,585.04,456.76
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,515.31,405.27
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,423.16,333.66
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,335.7,261.63
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,217.62,158.12
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,64.82,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
