Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,13.93,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,26.85,15.9
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,39.88,28.15
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,48.21,35.78
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,57.52,43.99
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,82.48,65.16
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,113.02,90.51
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,129.89,103.98
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,146.31,116.87
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,137.31,108.87
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,134.06,100.97
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,168.34,126.83
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,204.22,153.31
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,220.27,165.07
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,226.78,169.77
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,292.6,217.4
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,359.18,265.7
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,411.94,302.95
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,505.64,373.28
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,554.98,412.23
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,603.31,449.72
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,648.43,483.46
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,692.77,515.92
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,732.3,544.92
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,769.55,570.87
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,802.51,593.35
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,832.78,614.03
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,857.8,631.21
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,879.68,646.4
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,797.12,588.82
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,677.11,499.92
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,580.96,432.2
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,479.31,358.44
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,608.97,456.55
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,706.63,529.48
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,813.32,609.44
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,883.45,658.33
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,797.92,601.12
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,698.95,532.81
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,733.13,561.34
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,750.7,575.98
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,694.97,537.57
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,638.92,498.46
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,569.24,448.78
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,500.96,397.9
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,405.59,322.9
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,313.42,246.37
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,203.94,146.5
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,57.31,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.73,15.15
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.43,27.35
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,46.83,35.1
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,56.0,43.23
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,60.29,46.79
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,64.4,50.02
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,66.7,51.7
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,68.87,53.23
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,70.43,54.1
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,78.93,60.76
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,164.82,106.29
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,236.31,163.89
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,275.89,195.4
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,310.56,223.76
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,341.22,241.37
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,404.81,287.02
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,457.68,329.33
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,510.26,370.09
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,560.59,408.72
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,609.93,445.54
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,657.06,479.63
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,703.66,512.58
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,744.3,541.06
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,782.55,565.97
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,816.01,588.0
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,846.62,608.19
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,744.78,537.91
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,599.3,432.74
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,776.21,562.69
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,926.18,662.73
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,933.01,666.42
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,936.21,669.45
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,929.95,667.2
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,929.82,669.12
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,915.02,661.18
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,896.89,651.34
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,870.83,636.85
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,841.91,620.44
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,802.41,596.69
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,765.58,574.46
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,713.8,540.6
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,661.28,505.38
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,591.26,457.45
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,522.64,408.13
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,432.51,338.78
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,347.17,268.41
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,226.97,157.51
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,70.53,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,13.64,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,24.23,13.72
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,37.75,26.55
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,44.59,32.9
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,51.2,38.75
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,54.96,41.83
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,58.57,44.64
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,60.8,46.28
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,62.91,47.77
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,64.42,48.75
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,79.16,60.7
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,130.41,71.42
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,184.03,105.68
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,245.55,166.25
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,287.56,209.96
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,320.17,226.22
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,402.97,284.45
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,460.78,330.41
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,513.04,371.21
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,562.38,409.53
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,610.48,445.96
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,647.63,471.41
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,674.12,488.07
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,725.2,526.7
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,775.14,563.76
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,807.39,583.89
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,836.79,602.21
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,793.67,571.55
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,716.75,515.63
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,825.44,595.23
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,907.86,650.92
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,922.85,661.98
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,925.51,665.94
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,919.84,663.49
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,910.68,659.02
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,894.64,650.25
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,875.38,639.52
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,845.64,621.9
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,818.79,606.21
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,777.21,580.78
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,733.89,553.81
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,677.43,515.93
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,620.59,476.84
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,547.59,425.17
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,476.09,372.24
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,375.73,293.89
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,287.71,221.3
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,179.4,118.82
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,38.6,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.37,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,21.95,11.69
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,37.12,25.85
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,55.52,42.05
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,73.7,57.78
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,91.37,72.56
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,108.87,86.81
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,126.86,101.47
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,136.91,109.35
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,160.39,127.9
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,173.89,138.04
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,202.04,148.57
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,230.92,168.42
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,245.29,180.2
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,243.54,179.94
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,270.43,199.39
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,298.83,219.72
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,325.79,238.49
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,354.12,258.02
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,380.84,276.91
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,408.85,296.6
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,409.49,296.3
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,408.59,295.01
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,485.52,349.79
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,568.21,407.12
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,631.21,451.32
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,694.33,495.43
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,619.43,443.77
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,526.9,379.5
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,587.15,424.33
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,662.02,477.34
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,644.96,466.13
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,610.67,444.14
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,725.69,527.96
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,810.24,589.59
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,844.72,616.05
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,859.81,629.04
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,835.16,615.25
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,803.17,596.72
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,415.64,323.06
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.09,5.68
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,11.88,4.0
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,9.67,2.23
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,7.91,0.81
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,23.8,12.9
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,36.93,25.53
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,45.74,33.53
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,55.4,41.97
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,58.92,44.93
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,62.36,47.66
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,64.75,49.43
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,67.02,51.03
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,68.34,51.82
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,73.22,55.56
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,123.16,67.5
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,182.07,106.04
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,232.35,158.45
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,272.02,200.99
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,318.32,233.03
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,377.35,275.53
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,414.54,303.21
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,453.4,331.82
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,458.34,336.23
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,450.6,330.85
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,478.58,350.74
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,507.53,371.01
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,540.54,394.95
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,574.96,419.81
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,698.14,512.45
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,822.11,601.74
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,846.73,617.65
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,868.21,632.2
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,806.25,588.89
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,716.07,522.99
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,816.6,598.7
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,901.95,658.07
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,895.56,654.73
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,885.76,649.94
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,868.73,641.2
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,853.92,634.06
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,826.81,617.34
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,797.05,598.82
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,755.86,572.88
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,713.0,545.37
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,660.85,509.72
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,607.94,472.59
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,535.19,419.39
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,464.14,365.22
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,373.43,292.69
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,287.23,220.17
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,170.96,99.36
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,33.51,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,26.43,14.83
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,43.82,31.41
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,59.29,45.21
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,74.28,58.25
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,82.37,64.92
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,92.16,72.75
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,98.62,77.75
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,104.74,82.36
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,107.84,84.42
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,112.92,88.08
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,157.4,98.92
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,203.73,127.7
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,261.65,177.52
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,308.23,218.76
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,342.92,241.53
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,400.41,283.66
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,448.65,321.89
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,496.88,359.18
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,487.08,354.31
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,456.58,332.09
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,551.96,403.15
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,669.4,488.45
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,705.62,513.81
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,740.03,538.13
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,767.94,556.59
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,793.23,573.09
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,732.36,528.83
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,655.11,472.94
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,751.32,543.45
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,844.21,609.48
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,844.64,609.96
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,841.89,609.18
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,843.31,612.57
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,841.09,613.38
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,721.22,532.13
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,592.65,442.14
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,668.62,501.26
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,721.97,543.32
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,675.71,512.4
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,628.51,480.88
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,573.16,442.27
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,517.82,402.54
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,444.45,348.35
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,373.69,293.87
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,276.44,216.43
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,198.32,150.73
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,99.86,49.4
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,23.06,11.96
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,36.22,24.88
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,45.06,32.93
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,54.78,41.43
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,59.15,45.02
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,63.35,48.27
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,65.72,49.99
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,67.96,51.56
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,69.27,52.33
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,71.94,54.22
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,121.97,66.62
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,181.15,104.29
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,248.04,165.61
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,301.67,215.46
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,319.14,229.23
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,332.37,239.48
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,343.92,247.77
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,344.89,248.18
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,364.63,262.07
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,384.85,276.08
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,520.7,374.76
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,687.59,490.98
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,726.22,516.51
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,762.47,540.76
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,733.15,517.78
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,674.43,474.71
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,779.78,550.69
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,869.03,610.04
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,884.91,620.17
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,897.39,629.17
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,902.72,634.55
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,904.53,637.94
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,906.22,641.41
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,895.5,637.16
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,879.24,629.01
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,859.79,618.89
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,831.12,602.76
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,804.8,588.1
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,763.17,563.31
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,719.86,536.95
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,663.83,500.99
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,607.47,463.56
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,533.61,412.0
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,461.53,358.97
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,367.45,284.75
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,278.44,210.05
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,140.45,58.01
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,21.55,10.58
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,34.54,23.41
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,41.54,29.9
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,48.29,35.88
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,52.59,39.45
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,56.71,42.7
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,58.68,44.13
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,60.57,45.43
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,62.54,46.68
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,71.79,53.86
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,122.34,66.04
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,175.23,98.26
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,249.39,163.46
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,305.19,213.97
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,333.29,237.38
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,345.49,248.54
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,401.1,285.68
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,498.26,354.67
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,547.65,391.86
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,596.48,427.98
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,640.33,458.92
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,682.28,487.76
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,720.55,514.1
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,756.53,538.38
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,744.35,527.88
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,710.77,503.18
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,677.28,480.95
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,645.41,459.12
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,555.14,397.34
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,457.33,328.96
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,562.85,406.52
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,671.63,483.32
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,782.09,562.47
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,879.51,628.43
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,752.88,545.73
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,617.55,452.53
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,705.19,519.09
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,775.42,569.08
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,731.39,541.5
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,685.81,513.28
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,626.41,473.59
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,566.82,432.56
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,485.68,375.13
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,414.32,321.47
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,320.84,247.59
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,234.57,174.95
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,118.86,32.19
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.01,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,23.84,11.96
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.49,26.56
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,48.37,35.61
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,57.89,44.07
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,64.07,49.32
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,70.54,54.62
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,73.31,56.67
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,75.95,58.54
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,77.26,59.28
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,78.47,59.94
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,126.14,71.91
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,177.19,103.22
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,229.36,142.52
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,282.94,185.73
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,340.75,233.09
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,392.97,275.85
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,443.7,315.93
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,494.2,354.39
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,542.53,390.35
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,589.92,424.2
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,635.69,455.11
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,682.01,485.07
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,693.91,488.94
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,688.21,480.79
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,756.68,526.92
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,818.44,564.49
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,818.36,563.88
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,796.61,547.97
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,789.73,545.44
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,779.55,540.65
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,770.51,536.81
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,758.66,531.2
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,778.18,547.85
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,794.14,562.05
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,834.08,591.63
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,854.12,607.44
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,825.9,591.84
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,795.02,574.88
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,757.89,554.03
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,714.49,528.48
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,659.3,493.04
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,603.78,456.14
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,528.51,403.79
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,455.29,350.16
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,358.05,274.35
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,267.12,197.52
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,131.37,11.07
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,21.16,9.7
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,34.71,23.36
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,41.69,29.85
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,48.46,35.84
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,51.21,38.1
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,53.95,40.2
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,55.73,41.48
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,57.43,42.65
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,64.38,48.16
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,65.41,48.71
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,115.53,60.73
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,169.85,93.52
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,224.23,134.34
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,279.83,179.34
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,341.37,229.98
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,395.97,275.08
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,449.09,317.63
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,501.72,358.47
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,551.56,397.22
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,600.07,434.05
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,645.27,466.84
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,688.7,497.6
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,727.98,525.62
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,764.76,550.55
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,797.64,571.42
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,827.64,590.35
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,852.11,606.61
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,873.28,620.87
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,888.32,631.68
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,899.82,640.42
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,905.04,644.97
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,906.68,647.43
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,901.92,645.95
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,893.69,642.42
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,886.37,640.64
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,866.98,631.03
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,838.48,614.16
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,807.28,595.45
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,766.28,570.21
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,723.42,543.24
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,672.12,509.62
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,616.15,471.49
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,542.14,419.13
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,470.27,365.49
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,370.17,285.84
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,277.02,204.46
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,136.47,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
