Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,20.82,9.2
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,32.13,21.29
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,38.85,27.56
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,45.36,33.35
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,47.92,35.47
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,50.48,37.44
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,57.63,43.27
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,59.79,44.82
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,60.31,44.88
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,60.84,44.94
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,111.1,56.64
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,166.73,89.85
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,230.76,137.82
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,287.24,183.47
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,343.13,230.12
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,399.11,276.51
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,452.92,319.96
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,505.94,361.53
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,556.76,400.72
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,606.21,437.78
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,652.24,470.78
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,696.22,501.48
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,736.04,529.43
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,773.31,554.17
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,805.94,573.99
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,835.56,591.75
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,860.23,607.56
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,881.56,621.33
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,806.39,572.63
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,692.91,493.58
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,821.47,585.77
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,915.59,646.6
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,904.34,639.85
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,899.1,638.07
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,881.2,629.6
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,860.08,619.2
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,830.37,601.92
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,802.85,586.03
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,759.75,559.87
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,715.01,532.16
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,656.54,494.11
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,597.93,454.61
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,520.49,400.14
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,445.25,344.08
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,343.22,263.19
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,248.56,180.41
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,119.81,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.37,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,23.35,10.62
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,40.19,28.0
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,52.55,39.18
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,65.27,50.31
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,71.61,55.58
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,77.73,60.42
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,108.35,85.62
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,138.53,109.84
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,149.39,117.96
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,149.9,117.7
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,197.1,140.75
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,228.57,163.95
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,258.5,185.43
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,288.73,207.68
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,324.89,234.0
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,364.4,262.95
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,414.31,296.61
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,502.4,360.01
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,552.71,398.75
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,601.95,435.99
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,596.25,430.82
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,567.14,407.82
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,665.49,481.12
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,769.9,556.91
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,622.5,451.43
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,423.35,305.4
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,511.46,370.03
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,595.97,429.97
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,763.67,551.48
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,904.72,646.83
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,814.97,587.53
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,685.97,497.26
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,812.24,590.14
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,907.94,654.76
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,891.3,646.11
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,871.37,636.23
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,842.63,619.22
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,811.12,600.28
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,773.91,577.84
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,730.59,550.72
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,673.77,513.28
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,616.6,474.21
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,540.02,419.06
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,465.55,362.53
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,363.97,281.21
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,269.56,194.99
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,103.11,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,20.42,8.27
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,33.34,22.44
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,43.75,31.98
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,52.13,39.47
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,58.29,44.69
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,64.15,49.43
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,66.92,51.42
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,69.56,53.22
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,71.91,54.75
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,74.09,56.1
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,119.03,66.31
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,171.82,97.83
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,232.39,143.24
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,287.12,187.54
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,340.55,231.85
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,394.44,276.12
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,446.91,318.45
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,498.86,359.15
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,548.05,397.48
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,596.12,434.0
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,561.73,408.52
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,498.33,360.4
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,540.83,391.5
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,589.95,426.46
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,699.85,507.79
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,813.26,589.31
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,835.45,603.75
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,854.44,616.85
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,865.6,625.27
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,873.22,631.57
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,880.5,637.53
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,879.36,638.12
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,862.63,628.61
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,842.48,617.0
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,820.23,604.98
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,795.08,590.96
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,617.76,466.16
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,420.68,320.6
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,521.26,401.33
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,613.89,473.61
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,550.63,428.23
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,488.3,382.76
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,409.85,322.54
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,334.79,262.58
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,227.17,175.23
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,139.26,96.71
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,46.52,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,17.97,6.06
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,35.53,23.99
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,45.9,33.48
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,55.92,42.34
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,59.04,45.03
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,60.24,45.92
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,62.81,47.97
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,65.27,49.87
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,63.14,47.78
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,67.87,51.46
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,112.12,61.02
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,165.26,92.53
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,218.13,132.3
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,272.73,177.21
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,333.65,228.69
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,387.77,274.9
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,413.86,302.07
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,422.3,311.22
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,490.04,362.54
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,589.11,437.95
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,633.0,470.49
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,674.5,500.64
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,712.67,529.04
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,748.41,555.04
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,779.73,575.46
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,808.14,593.84
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,831.29,609.68
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,851.23,623.45
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,865.34,633.66
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,876.03,641.76
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,764.57,565.01
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,625.55,462.7
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,758.52,564.45
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,872.62,645.41
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,745.16,559.18
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,590.48,447.11
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,692.35,527.25
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,774.53,587.56
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,731.23,559.06
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,686.46,529.63
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,627.39,487.86
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,568.35,444.83
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,489.25,385.32
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,412.71,324.44
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,308.43,238.68
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,212.44,146.23
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,76.57,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,17.6,5.33
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,34.8,23.33
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,44.45,32.3
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,53.79,40.68
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,60.38,46.38
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,64.99,50.17
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,67.7,52.23
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,70.3,54.13
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,111.38,88.14
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,173.93,139.02
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,138.36,91.93
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,169.63,97.87
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,240.61,162.06
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,293.98,212.86
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,314.75,231.46
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,325.82,241.6
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,339.13,251.5
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,350.95,259.99
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,445.64,330.78
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,583.2,433.68
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,626.44,466.54
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,667.61,497.58
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,705.87,526.0
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,741.81,552.32
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,694.69,513.87
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,619.15,454.76
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,735.08,543.02
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,847.56,623.4
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,861.28,632.55
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,871.54,640.15
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,874.73,644.5
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,874.4,646.68
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,754.45,564.44
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,618.72,464.83
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,712.57,538.93
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,792.09,599.36
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,756.23,575.53
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,718.19,550.62
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,669.73,518.21
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,613.65,479.53
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,548.49,431.96
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,484.65,383.51
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,404.16,320.99
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,327.54,258.93
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,218.78,169.45
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,128.67,84.04
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,43.45,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,15.42,3.5
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,30.39,19.73
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,49.59,36.8
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,68.49,53.46
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,86.53,68.94
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,100.31,80.45
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,120.32,97.11
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,139.74,113.0
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,149.61,120.53
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,165.22,132.71
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,192.4,142.2
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,228.49,165.24
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,245.43,180.59
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,261.15,195.38
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,313.38,230.57
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,384.24,281.54
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,409.2,302.74
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,428.08,318.42
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,477.78,355.7
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,532.95,396.92
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,550.97,409.3
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,562.38,416.46
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,544.7,403.33
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,516.91,382.74
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,489.41,363.03
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,450.66,334.99
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,471.34,350.59
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,503.14,373.67
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,561.86,417.55
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,635.1,470.62
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,370.26,280.98
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,98.99,72.63
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,62.93,44.69
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,27.41,16.43
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,48.66,33.66
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,69.96,50.97
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,62.82,45.38
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,55.69,39.78
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,49.02,34.59
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,42.36,29.34
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,35.26,23.58
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,28.18,17.75
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,21.99,12.62
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,15.82,7.4
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,10.09,2.49
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.77
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,14.94,7.36
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,21.11,12.93
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,28.18,19.22
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,35.26,25.44
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,27.75,18.77
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,20.26,12.13
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,24.69,15.94
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,29.12,19.72
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,52.18,37.67
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,75.32,56.54
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,83.78,63.14
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,91.95,69.46
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,106.52,81.05
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,121.16,92.62
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,151.01,115.99
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,181.42,139.56
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,162.93,124.87
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,143.69,109.62
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,128.38,97.44
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,112.71,84.96
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,192.35,147.95
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,273.6,211.0
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,154.76,118.08
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,34.61,22.29
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,147.34,112.45
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,263.8,203.22
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,198.96,152.81
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,133.67,101.56
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,111.77,84.38
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,89.83,67.0
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,203.2,158.16
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,321.1,250.67
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,224.76,175.73
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,145.59,112.85
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,247.34,197.12
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,358.66,286.89
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,326.54,262.26
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,293.66,237.1
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,256.22,207.53
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,218.58,177.09
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,162.22,130.68
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,119.51,94.36
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,74.74,55.37
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,22.8,8.5
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,10.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,8.34,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,16.71,8.57
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,29.09,19.84
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,41.48,31.06
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,54.9,42.94
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,67.97,54.28
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,80.53,64.96
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,92.96,75.33
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,104.89,85.12
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,116.7,94.67
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,161.71,124.85
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,217.09,165.47
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,242.27,183.96
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,268.17,203.41
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,302.84,228.57
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,352.32,265.61
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,375.92,283.83
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,398.09,300.52
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,435.97,329.05
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,476.74,359.51
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,429.75,324.87
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,371.83,281.34
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,360.1,272.88
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,346.82,263.0
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,409.0,310.11
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,482.47,364.47
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,424.7,321.72
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,371.16,281.96
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,379.94,289.32
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,388.96,296.64
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,489.65,374.85
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,593.78,453.56
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,537.57,412.79
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,494.93,382.17
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,487.08,378.12
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,477.68,372.77
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,402.25,315.88
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,311.22,246.0
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,281.83,224.15
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,251.87,201.24
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,219.26,175.64
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,186.33,149.2
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,147.42,117.2
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,108.26,84.19
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,67.84,49.33
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,20.13,5.48
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,9.55,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.97,0.88
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.27,18.24
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,35.19,24.98
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,41.89,31.14
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,45.4,34.29
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,48.84,37.2
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,51.29,39.15
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,58.97,45.56
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,59.94,46.02
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,60.89,46.46
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,100.47,53.7
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,155.35,84.85
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,218.3,132.12
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,273.96,177.82
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,329.2,224.54
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,384.5,270.87
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,437.64,314.48
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,490.05,356.06
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,540.25,395.57
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,589.03,432.87
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,634.36,466.23
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,677.9,497.46
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,718.07,526.15
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,755.67,551.94
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,787.63,573.28
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,816.53,592.67
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,840.72,608.51
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,861.52,622.25
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,876.54,631.14
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,887.97,637.87
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,893.59,642.33
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,895.56,644.7
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,890.56,642.81
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,882.01,638.87
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,865.55,630.61
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,845.88,620.39
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,826.44,609.73
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,795.83,591.54
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,753.61,565.34
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,709.61,537.35
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,653.29,499.21
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,596.57,459.23
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,523.17,405.63
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,447.88,347.14
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,338.9,256.94
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,226.6,95.4
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,89.23,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,13.16,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,26.63,16.95
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,32.83,23.11
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,38.88,28.73
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,42.59,32.08
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,50.55,39.02
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,52.68,40.7
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,54.77,42.29
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,55.59,42.67
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,56.42,43.03
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,105.34,57.58
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,162.21,89.76
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,218.93,132.69
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,276.54,181.2
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,333.91,231.26
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,391.23,281.1
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,446.47,328.4
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,500.9,373.74
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,552.6,416.5
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,602.77,456.95
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,649.68,493.18
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,694.32,526.79
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,735.16,557.79
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,773.32,585.63
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,806.66,607.65
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,836.87,627.48
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,861.79,644.66
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,883.22,659.52
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,899.18,670.99
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,911.46,680.14
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,916.94,685.97
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,918.66,689.47
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,912.9,686.71
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,903.56,681.71
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,886.64,672.73
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,874.9,667.47
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,845.36,648.7
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,812.97,627.89
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,770.65,599.54
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,726.46,569.23
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,666.68,526.69
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,606.52,482.19
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,530.27,424.08
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,451.62,360.45
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,336.63,260.83
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,216.73,64.37
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,85.72,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
