Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,12.73,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,22.91,12.78
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,31.48,21.99
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,39.74,29.78
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,44.23,33.89
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,48.6,37.69
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,56.15,44.11
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,58.98,46.26
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,60.47,47.19
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,61.93,48.08
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,85.63,49.5
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,142.66,76.61
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,200.05,116.82
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,265.27,168.86
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,322.38,216.91
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,379.48,264.99
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,434.63,310.69
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,488.92,354.34
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,540.52,395.35
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,590.55,433.95
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,636.92,468.44
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,681.24,500.55
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,721.09,529.28
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,758.14,555.52
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,790.79,577.01
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,820.22,595.65
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,843.37,610.77
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,862.96,623.73
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,876.33,634.2
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,885.95,642.47
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,889.29,645.6
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,888.87,646.56
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,881.36,643.76
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,870.22,638.79
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,858.0,633.22
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,834.67,620.28
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,802.21,601.62
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,767.12,580.71
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,717.8,548.93
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,667.0,515.03
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,605.27,471.04
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,539.52,421.8
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,446.3,350.17
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,357.99,275.34
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,181.48,84.7
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,22.99,12.45
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,31.1,21.41
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,38.95,28.79
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,43.45,32.89
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,47.85,36.68
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,50.46,38.77
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,58.19,45.2
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,59.7,46.14
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,61.19,47.05
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,82.58,47.66
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,138.31,73.25
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,194.48,112.1
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,258.58,162.97
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,314.82,210.69
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,371.07,258.79
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,425.18,304.1
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,478.49,347.51
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,529.11,387.79
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,578.13,425.63
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,624.18,460.5
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,668.23,493.07
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,707.43,521.94
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,743.86,548.35
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,775.69,569.67
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,804.36,588.03
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,827.55,603.97
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,847.23,617.73
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,861.47,628.08
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,872.05,636.23
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,874.61,638.9
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,873.42,639.35
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,864.19,634.67
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,851.47,627.88
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,839.85,622.81
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,817.27,610.38
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,784.44,590.06
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,749.03,567.69
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,700.75,535.97
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,651.03,502.13
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,590.45,458.2
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,525.73,409.01
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,431.7,336.51
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,342.84,260.83
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,172.51,61.22
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,24.39,12.92
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,35.15,24.39
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,44.1,32.68
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,48.31,36.51
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,52.5,40.06
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,55.25,42.31
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,57.93,44.4
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,63.49,48.81
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,63.36,48.31
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,82.93,48.74
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,137.56,73.46
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,191.9,110.79
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,247.63,155.41
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,309.51,207.33
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,364.68,254.42
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,418.13,299.63
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,470.83,343.12
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,520.48,383.04
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,568.58,420.54
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,613.22,454.53
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,655.74,486.05
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,694.34,514.88
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,730.29,541.26
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,761.04,563.44
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,788.68,582.37
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,810.79,597.1
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,829.45,609.57
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,842.58,617.45
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,852.11,623.06
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,854.44,625.31
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,853.15,625.36
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,851.19,625.17
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,838.47,617.92
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,817.8,606.42
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,794.01,592.82
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,760.08,570.95
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,723.74,547.18
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,678.93,517.64
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,629.05,483.39
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,560.91,433.71
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,493.87,382.56
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,399.21,308.88
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,309.79,232.53
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,155.61,31.63
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,6.82,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,13.19,4.21
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,27.34,17.71
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,41.09,30.07
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,56.14,43.38
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,71.02,56.28
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,85.74,68.76
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,100.3,80.84
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,129.03,104.63
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,147.7,119.57
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,159.92,122.59
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,175.96,133.66
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,193.97,146.52
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,212.34,159.7
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,265.79,195.28
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,335.29,243.44
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,379.42,273.9
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,430.03,309.61
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,482.74,349.57
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,547.58,398.83
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,590.71,431.7
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,631.81,462.56
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,639.46,468.53
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,632.13,463.39
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,637.35,467.56
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,638.5,468.53
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,625.22,459.89
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,616.07,453.89
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,661.91,488.74
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,698.34,516.95
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,767.9,570.15
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,822.97,609.52
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,709.18,531.77
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,567.82,429.42
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,655.31,498.46
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,728.5,553.49
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,692.23,528.83
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,653.93,503.21
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,600.46,466.19
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,546.25,427.56
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,474.83,373.29
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,402.31,316.11
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,310.45,242.57
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,225.53,168.9
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,112.46,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,13.64,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,23.52,11.44
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,35.12,24.18
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,46.38,34.47
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,67.22,52.73
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,88.15,70.72
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,104.55,84.46
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,120.38,97.44
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,121.03,97.48
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,120.88,96.85
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,120.16,91.47
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,119.44,90.43
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,180.42,132.9
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,264.77,192.64
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,242.31,179.46
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,216.13,162.48
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,226.65,170.05
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,237.31,177.59
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,339.91,253.32
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,463.22,342.74
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,538.8,398.42
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,626.91,463.47
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,663.57,490.31
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,697.8,515.31
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,726.98,536.5
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,753.29,554.78
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,774.05,568.9
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,797.33,584.81
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,809.92,592.5
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,819.04,598.1
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,820.95,600.31
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,819.35,600.43
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,809.8,595.46
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,796.9,588.44
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,774.75,576.42
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,749.65,562.37
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,718.86,543.45
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,681.95,519.84
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,631.32,485.61
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,579.88,449.7
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,509.31,398.06
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,440.08,344.35
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,343.52,267.33
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,253.18,187.97
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,123.62,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,13.19,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,22.76,10.31
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,34.02,23.05
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,44.95,33.05
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,52.68,39.99
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,58.25,44.83
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,84.23,66.98
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,115.33,93.05
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,131.32,106.0
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,146.88,118.42
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,158.44,121.18
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,174.16,132.14
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,189.03,142.69
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,203.64,153.2
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,246.63,184.61
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,295.06,220.41
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,321.71,240.02
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,356.42,265.75
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,434.71,323.12
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,543.82,404.89
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,517.86,385.92
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,461.66,342.53
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,496.14,368.64
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,537.48,399.28
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,651.19,486.36
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,759.75,567.76
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,780.92,582.25
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,798.76,595.01
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,811.25,603.03
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,820.25,608.8
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,822.31,611.03
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,828.02,615.97
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,817.52,610.12
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,803.65,602.15
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,781.37,589.26
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,756.11,574.23
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,720.35,550.61
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,686.93,528.33
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,636.3,493.12
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,584.9,456.27
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,515.09,404.18
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,446.66,350.25
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,348.33,270.76
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,256.11,187.71
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,123.38,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,13.19,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,22.78,9.68
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,34.45,23.23
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,45.77,33.56
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,52.45,39.61
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,56.85,43.45
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,59.77,45.84
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,62.65,48.08
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,61.43,46.8
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,66.75,51.03
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,79.29,49.99
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,132.05,71.35
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,183.76,105.01
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,237.82,147.06
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,298.86,198.42
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,353.32,245.48
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,405.6,290.1
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,457.49,333.47
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,506.95,373.85
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,554.91,411.87
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,599.44,446.47
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,642.11,478.79
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,680.58,508.13
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,716.36,534.98
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,747.05,556.42
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,774.59,574.19
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,796.98,589.33
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,815.92,602.35
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,828.83,611.79
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,838.13,618.95
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,840.39,622.59
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,839.01,623.96
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,830.44,619.32
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,818.41,612.48
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,805.04,605.66
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,781.18,591.53
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,747.13,569.13
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,710.74,544.76
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,661.49,510.58
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,611.05,474.43
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,546.81,426.58
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,479.29,373.82
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,380.29,294.1
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,287.94,207.91
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,112.88,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,13.19,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,22.81,8.99
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,34.48,23.2
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,45.8,33.56
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,52.17,39.35
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,56.19,42.87
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,59.15,45.31
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,62.07,47.6
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,59.83,45.45
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,63.89,48.63
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,74.99,47.52
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,128.15,68.35
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,180.36,102.13
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,241.39,149.53
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,295.79,195.81
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,350.2,242.98
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,402.4,287.68
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,454.06,331.04
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,503.46,371.52
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,551.34,409.65
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,595.74,444.22
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,637.9,476.21
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,675.64,505.14
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,710.69,531.6
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,741.02,554.29
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,768.25,573.31
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,789.88,588.36
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,808.08,601.14
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,819.9,608.4
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,828.12,613.32
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,830.3,615.26
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,828.91,615.16
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,825.89,614.32
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,812.49,606.51
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,791.11,594.34
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,766.7,580.01
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,732.39,557.37
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,695.76,532.75
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,649.23,501.49
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,597.8,465.41
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,528.04,413.16
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,459.74,359.19
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,360.36,278.65
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,267.78,190.05
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,103.43,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,14.97,3.4
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,31.9,20.98
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,48.37,35.72
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,66.15,51.31
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,83.73,66.45
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,101.25,81.2
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,116.08,93.39
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,130.8,105.26
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,144.98,116.5
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,107.33,77.22
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,127.68,70.02
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,184.89,107.78
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,237.41,148.23
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,289.91,192.5
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,342.74,237.83
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,394.1,281.32
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,445.07,323.53
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,493.34,363.34
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,540.3,401.15
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,585.57,436.11
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,628.63,468.64
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,665.74,496.84
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,700.21,522.59
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,608.67,453.08
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,478.85,354.12
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,487.73,361.64
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,496.08,368.29
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,468.36,348.33
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,438.61,326.88
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,551.75,414.21
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,666.85,500.6
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,652.63,491.1
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,635.99,480.66
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,672.49,511.09
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,710.66,540.03
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,696.13,530.43
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,678.16,518.58
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,627.14,482.68
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,575.41,445.25
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,503.13,391.25
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,432.5,335.34
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,332.19,254.79
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,238.59,164.37
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,89.99,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,11.82,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,20.45,5.75
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,32.18,21.11
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,43.57,31.61
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,50.21,37.64
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,54.69,41.58
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,77.71,61.17
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,104.27,83.39
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,81.4,63.7
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,61.32,46.47
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,106.88,84.32
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,179.03,124.05
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,188.01,118.37
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,228.79,141.85
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,289.31,198.26
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,335.36,241.56
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,370.45,271.52
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,394.51,291.78
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,433.27,321.76
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,474.69,353.55
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,515.72,384.41
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,560.08,417.49
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,580.29,432.83
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,597.54,445.79
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,670.43,501.87
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,737.74,553.53
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,757.84,567.38
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,780.07,583.04
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,737.4,552.97
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,678.21,509.28
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,743.4,560.92
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,794.73,599.13
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,779.6,589.43
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,765.31,580.82
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,741.34,565.03
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,714.66,547.33
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,677.9,522.25
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,639.23,495.43
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,585.03,456.95
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,530.27,416.84
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,460.07,362.66
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,391.27,307.15
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,289.77,223.87
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,197.71,132.56
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,70.92,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
