Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,14.55,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,26.6,15.26
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,40.15,28.76
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,47.51,35.63
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,56.44,43.54
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,60.66,47.21
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,64.8,50.66
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,64.16,49.78
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,63.78,49.1
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,64.79,49.7
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,101.63,56.79
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,157.85,89.28
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,209.45,126.84
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,261.29,169.06
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,313.61,212.98
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,363.9,255.37
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,414.03,296.85
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,461.66,336.25
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,508.0,373.69
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,552.15,407.82
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,593.58,439.14
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,630.15,467.32
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,664.14,493.18
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,693.8,514.95
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,720.53,534.39
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,741.48,549.81
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,759.1,562.52
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,770.69,571.31
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,778.78,577.93
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,678.9,508.89
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,544.52,411.1
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,668.46,506.08
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,764.08,575.02
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,742.12,561.75
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,717.22,547.15
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,682.09,523.85
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,644.77,498.41
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,592.22,461.29
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,544.3,425.88
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,470.38,367.73
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,398.76,307.93
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,286.38,209.39
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,162.72,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,13.64,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,22.09,11.56
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,31.34,21.4
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,35.82,25.73
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,44.04,33.07
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,46.95,35.64
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,49.87,38.09
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,51.07,38.89
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,52.32,39.68
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,53.48,40.46
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,91.37,47.17
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,153.22,82.58
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,208.35,122.88
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,262.55,167.73
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,316.57,214.15
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,368.64,259.27
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,419.7,302.85
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,468.28,344.19
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,515.14,383.22
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,558.44,417.85
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,599.28,449.68
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,635.93,478.48
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,669.78,504.7
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,698.27,525.81
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,723.53,544.29
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,744.07,559.38
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,761.18,571.72
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,771.66,579.86
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,778.56,585.71
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,779.05,587.08
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,776.01,586.2
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,771.17,584.22
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,756.79,575.67
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,733.75,561.76
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,707.82,545.65
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,670.68,520.28
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,631.51,492.84
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,581.59,457.11
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,527.44,416.51
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,450.29,354.75
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,375.81,291.94
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,263.87,191.92
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,114.05,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,12.73,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,22.75,11.43
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,35.77,24.67
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,42.05,30.64
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,48.22,36.22
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,51.6,39.19
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,54.95,41.98
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,56.27,42.84
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,57.63,43.7
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,101.75,80.68
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,167.14,123.51
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,160.26,102.25
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,197.76,117.37
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,242.14,167.3
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,260.1,193.85
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,297.6,221.2
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,340.36,252.88
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,362.91,270.76
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,385.47,288.55
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,472.01,353.71
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,577.79,433.57
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,546.82,410.6
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,485.54,363.87
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,592.31,445.97
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,700.67,527.7
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,583.01,439.46
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,427.72,321.15
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,463.08,349.63
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,510.77,386.29
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,446.49,339.6
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,391.99,299.41
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,577.84,445.27
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,734.8,562.18
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,496.46,386.32
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,224.9,173.15
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,443.34,349.08
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,613.63,479.49
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,559.8,439.67
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,505.78,398.92
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,425.97,335.0
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,349.08,270.47
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,238.99,170.41
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,91.08,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,24.28,12.0
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,38.64,26.9
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,46.39,34.18
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,53.97,41.0
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,51.1,38.58
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,61.5,47.43
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,57.86,44.11
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,66.23,51.02
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,67.14,51.53
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,96.47,55.91
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,147.67,97.98
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,183.18,138.79
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,196.62,148.91
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,210.16,159.2
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,216.66,163.75
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,228.85,172.68
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,254.17,191.81
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,281.02,212.05
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,408.84,308.32
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,564.11,423.91
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,457.93,345.77
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,311.41,233.88
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,356.63,268.77
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,412.27,310.54
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,450.17,340.2
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,489.63,371.06
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,365.59,278.46
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,214.65,162.6
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,483.58,374.17
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,716.85,546.16
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,691.35,527.49
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,662.63,507.86
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,633.44,488.6
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,601.87,467.26
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,546.46,427.13
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,496.74,390.22
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,435.84,344.24
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,376.04,297.5
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,279.33,220.41
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,201.85,155.85
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,121.62,83.57
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.91,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,4.82,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,8.77,1.78
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,14.5,6.89
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,20.23,11.97
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,25.97,17.04
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,31.72,22.05
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,68.03,53.27
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,100.81,80.87
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,101.28,80.99
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,101.76,77.5
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,144.85,110.85
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,182.2,138.82
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,187.07,142.76
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,182.67,139.51
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,261.03,195.46
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,363.87,270.68
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,350.73,263.69
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,323.11,244.57
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,250.33,190.02
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,168.16,126.99
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,305.64,232.83
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,449.28,338.39
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,240.48,183.69
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,15.91,7.16
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.02,6.52
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.13,5.81
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,13.25,5.08
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,12.36,4.36
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,34.9,22.67
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,57.5,41.04
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,32.66,21.01
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.93,0.85
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,53.01,37.78
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,101.97,77.51
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,88.97,67.14
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,75.88,56.67
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,285.36,230.23
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,443.5,353.35
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,359.04,284.35
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,277.86,216.6
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,164.91,113.78
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,14.97,4.62
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,26.46,16.9
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,41.61,30.65
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,56.52,44.07
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,71.63,57.49
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,86.57,70.54
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,85.51,69.36
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,83.99,67.73
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,86.51,69.71
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,89.03,68.41
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,87.42,66.77
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,85.59,64.97
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,107.13,82.34
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,128.69,99.57
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,155.34,120.42
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,182.64,141.59
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,173.62,134.33
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,163.98,126.63
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,149.92,115.2
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,135.34,103.39
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,160.18,123.11
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,185.68,143.22
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,141.6,108.19
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,96.85,72.48
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,133.21,101.58
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,170.65,131.27
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,140.93,107.87
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,110.96,84.15
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,117.34,89.63
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,124.02,95.38
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,119.39,91.88
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,114.84,88.45
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,60.12,44.05
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,8.8,1.68
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,7.47,0.59
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,6.15,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,4.83,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.51,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.63,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.75,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.88,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,9.66,0.63
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,17.6,9.31
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,28.64,19.34
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,39.71,29.33
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,51.13,39.52
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,62.17,49.23
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,94.43,77.13
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,124.92,103.0
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,138.87,114.34
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,154.37,120.72
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,96.4,73.23
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,25.59,15.52
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,26.93,16.59
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,28.27,17.65
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,47.33,33.16
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,66.45,48.53
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,158.01,121.5
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,248.37,191.79
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,235.52,181.29
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,220.15,169.08
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,229.93,176.72
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,240.02,184.56
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,176.8,135.51
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,112.13,84.57
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,282.11,220.0
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,452.6,350.01
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,307.84,238.91
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,140.95,107.28
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,283.03,221.98
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,414.53,325.01
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,395.42,310.87
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,375.2,296.46
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,431.3,343.53
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,484.63,387.8
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,487.19,391.12
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,486.67,391.94
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,427.35,345.67
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,368.92,298.68
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,290.23,233.15
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,204.15,160.01
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,116.86,76.49
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.1,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,16.31,4.31
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,31.82,21.52
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,49.31,37.48
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,66.56,53.0
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,80.3,65.29
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,95.44,78.55
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,108.31,89.45
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,120.88,99.89
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,133.47,110.19
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,148.34,116.16
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,173.4,134.15
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,201.66,154.78
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,124.54,94.63
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,27.38,16.98
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,31.82,20.58
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,36.26,24.13
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,30.06,19.03
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,23.87,13.94
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,31.4,20.09
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,38.94,26.23
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,27.86,17.18
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,16.8,8.12
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,60.7,43.96
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,104.93,79.69
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,58.01,41.79
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,11.48,3.79
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.92,4.17
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,12.35,4.55
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,195.11,155.26
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,388.15,307.39
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,206.32,164.1
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,22.92,13.37
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,33.96,22.71
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,45.02,32.06
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,39.25,27.32
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,33.49,22.55
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,27.3,17.34
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,21.11,12.08
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,15.38,7.15
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,9.65,2.2
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,5.26,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,8.34,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,16.71,8.54
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,27.32,18.2
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,37.94,27.76
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,49.43,37.94
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,60.48,47.56
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,36.15,26.14
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,11.44,4.39
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,13.65,6.3
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,15.86,7.61
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,30.44,19.67
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,45.07,31.61
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,98.93,75.41
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,150.23,116.37
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,136.5,104.98
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,121.96,93.09
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,127.41,97.34
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,132.91,101.6
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,160.78,123.35
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,189.34,145.42
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,196.32,150.81
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,203.47,156.41
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,202.03,155.36
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,200.52,154.32
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,285.48,221.3
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,370.05,286.62
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,219.2,170.07
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,65.52,47.41
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,97.73,73.66
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,131.87,101.29
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,74.37,55.19
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,20.27,11.09
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,108.3,84.09
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,210.29,166.58
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,377.57,303.81
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,530.47,423.12
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,470.95,376.16
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,409.03,327.15
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,327.19,260.43
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,250.03,194.52
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,150.73,93.4
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,25.3,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.99,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,22.03,12.96
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,36.29,26.01
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,50.13,38.56
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,64.57,51.49
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,78.85,64.08
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,78.37,63.45
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,77.5,62.42
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,82.38,66.48
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,87.25,67.29
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,107.02,83.4
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,126.88,99.42
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,146.03,114.6
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,165.78,130.21
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,191.24,149.96
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,217.92,170.61
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,119.29,91.84
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,13.25,5.3
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,128.16,99.26
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,242.85,190.66
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,268.6,210.89
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,294.32,231.27
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,289.0,227.26
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,283.01,222.79
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,219.29,172.47
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,160.88,125.68
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,191.74,150.68
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,224.13,176.66
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,171.4,134.54
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,118.39,91.71
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,78.0,58.93
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,39.72,27.46
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,33.52,22.44
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,27.32,17.36
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,23.77,14.43
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,20.24,11.47
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,16.26,8.13
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,12.3,4.75
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,8.78,1.69
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,5.26,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.63,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
