Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,10.91,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,21.55,11.12
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,27.01,18.58
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,32.48,24.07
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,35.52,27.09
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,42.53,33.6
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,45.61,36.3
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,48.59,38.81
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,50.65,40.52
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,52.64,42.12
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,100.16,52.11
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,156.63,85.97
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,212.96,130.6
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,269.19,180.12
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,323.47,230.0
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,376.71,279.09
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,427.51,326.0
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,476.6,370.49
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,522.69,410.84
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,566.34,448.06
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,605.65,481.83
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,642.09,512.61
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,673.53,537.97
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,701.67,560.25
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,724.78,579.2
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,744.31,595.2
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,757.59,605.81
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,767.13,613.51
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,770.44,616.55
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,770.05,617.03
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,760.03,610.75
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,746.6,602.05
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,725.44,588.14
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,701.34,571.78
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,671.47,549.73
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,633.38,520.54
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,578.52,477.54
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,522.99,430.83
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,439.8,359.11
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,359.01,280.73
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,177.46,15.51
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,10.46,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,20.59,9.9
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,26.56,18.12
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,32.48,23.98
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,35.93,27.39
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,39.39,30.63
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,42.27,33.15
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,50.61,40.53
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,52.64,42.18
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,54.59,43.74
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,98.71,52.5
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,154.1,84.85
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,209.01,127.56
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,263.85,175.12
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,317.35,223.51
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,369.92,271.23
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,419.38,315.78
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,467.16,357.89
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,511.67,396.29
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,553.97,431.86
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,592.26,464.24
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,627.71,493.74
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,658.41,518.34
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,685.86,540.01
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,708.45,558.55
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,727.55,574.3
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,740.38,585.14
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,749.54,592.91
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,752.15,595.81
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,751.11,596.26
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,741.51,590.55
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,728.52,582.44
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,707.52,568.66
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,689.65,556.99
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,653.45,530.26
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,615.14,501.14
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,561.17,459.52
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,506.59,414.37
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,424.0,344.11
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,344.18,267.16
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,169.83,2.82
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,10.91,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,19.8,8.53
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,28.45,19.44
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,35.17,26.02
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,38.88,29.65
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,42.59,33.12
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,44.9,35.09
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,47.21,36.98
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,48.65,38.03
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,50.11,39.06
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,96.67,52.49
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,149.41,82.2
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,201.46,121.8
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,253.56,166.36
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,304.19,211.85
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,353.94,256.94
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,401.28,299.55
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,447.08,340.0
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,489.33,376.7
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,529.51,410.8
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,565.58,441.73
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,598.94,469.95
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,627.93,493.34
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,653.8,513.88
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,673.63,530.61
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,690.08,544.63
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,700.28,553.84
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,706.96,559.75
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,708.0,561.29
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,705.63,560.46
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,698.7,556.34
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,683.34,545.96
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,660.3,530.2
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,634.52,512.12
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,595.33,482.47
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,554.33,450.56
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,503.48,410.21
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,448.65,364.71
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,365.41,293.49
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,286.22,218.16
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,142.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.18,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.14,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,12.74,5.22
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,19.35,11.28
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,26.86,18.1
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,34.38,24.87
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,41.91,31.49
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,49.45,38.02
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,31.29,21.92
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,13.2,5.95
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,84.7,64.74
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,149.51,117.01
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,153.29,119.88
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,156.3,122.27
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,117.44,90.56
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,75.3,56.16
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,68.19,50.31
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,61.09,44.47
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,61.99,45.07
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,62.88,45.68
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,69.55,51.09
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,76.23,56.49
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,94.06,70.92
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,112.1,85.48
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,90.55,68.16
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,69.08,50.84
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,40.21,27.37
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,11.46,3.79
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,12.78,4.9
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,14.1,6.02
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,48.14,34.18
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,83.2,63.08
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,74.46,56.04
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,65.7,48.95
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,56.11,41.1
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,46.79,33.39
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,37.48,25.65
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,28.19,17.79
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,19.36,10.24
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,10.54,2.56
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.26,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,10.46,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,19.02,6.33
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,25.31,16.42
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,34.39,25.14
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,38.58,29.22
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,42.75,33.1
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,44.66,34.72
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,46.62,36.29
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,48.1,37.46
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,49.6,38.62
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,91.36,50.0
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,144.61,78.59
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,197.53,118.17
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,250.6,163.19
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,302.28,209.33
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,353.29,255.25
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,402.16,299.56
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,449.58,341.87
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,493.07,379.54
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,534.54,414.57
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,572.17,446.44
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,607.1,475.47
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,638.01,500.05
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,665.85,521.75
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,687.54,539.35
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,705.8,554.16
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,718.57,564.75
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,727.77,571.88
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,730.05,574.03
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,728.77,573.75
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,720.13,568.21
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,708.18,560.35
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,686.93,546.13
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,668.77,533.97
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,633.59,507.64
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,596.35,479.03
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,541.99,437.1
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,487.16,392.21
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,404.98,322.75
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,325.78,246.12
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,160.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,10.46,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,19.08,5.35
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,27.56,18.29
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,35.77,26.26
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,40.19,30.56
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,44.57,34.62
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,48.31,37.88
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,51.96,40.94
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,58.88,46.9
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,60.77,48.35
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,91.82,53.23
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,142.37,80.18
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,192.52,116.98
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,243.28,159.21
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,292.83,202.38
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,341.74,245.21
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,365.62,273.7
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,365.96,280.43
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,434.31,332.49
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,515.44,395.17
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,550.68,424.53
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,583.44,451.62
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,613.04,475.01
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,638.73,495.07
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,658.93,511.61
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,675.9,525.6
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,685.96,533.36
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,692.56,538.52
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,691.96,539.31
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,687.96,537.55
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,675.54,529.5
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,659.95,519.18
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,638.93,504.86
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,612.2,485.79
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,570.11,453.65
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,526.55,419.55
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,467.62,374.19
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,408.8,326.77
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,321.47,254.68
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,237.99,178.16
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,117.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,11.37,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,19.69,4.13
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,31.51,21.05
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,43.0,31.93
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,50.3,38.83
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,59.31,47.03
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,31.39,22.3
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,2.17
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,10.55,3.72
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,5.27
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,44.59,32.02
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,76.84,58.88
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,67.25,50.74
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,57.49,42.52
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,81.01,61.96
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,103.76,80.58
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,107.4,83.44
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,111.05,86.35
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,153.84,120.86
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,197.62,155.72
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,177.5,139.53
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,156.41,122.57
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,177.03,139.31
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,198.44,156.61
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,153.51,120.5
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,107.9,83.49
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,134.19,105.14
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,161.66,127.62
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,153.04,121.01
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,144.37,114.37
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,236.65,192.34
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,335.76,274.13
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,307.44,251.53
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,279.34,229.16
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,249.07,204.73
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,218.27,179.35
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,168.92,138.16
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,130.48,105.18
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,88.85,68.77
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,40.14,26.02
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,18.0,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,10.91,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,19.41,2.61
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,33.04,22.72
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,46.78,35.91
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,56.21,44.8
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,65.36,53.2
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,70.54,57.81
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,75.61,62.17
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,80.93,66.64
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,83.91,68.97
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,115.82,80.99
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,160.29,109.46
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,198.96,137.6
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,238.53,169.46
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,278.23,203.09
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,317.34,236.3
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,351.19,265.32
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,384.85,293.84
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,362.8,280.29
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,324.18,251.98
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,334.7,260.72
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,344.85,268.9
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,366.94,285.87
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,390.07,303.54
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,330.11,257.56
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,256.64,200.4
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,218.34,170.9
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,187.24,146.51
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,182.77,143.38
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,178.37,140.24
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,214.3,170.02
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,242.03,193.06
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,222.16,177.8
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,202.06,162.28
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,176.55,141.79
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,150.73,120.66
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,122.25,97.0
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,93.43,72.57
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,57.57,42.03
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,28.35,16.45
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,12.78,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,10.46,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,18.18,0.16
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,28.89,18.76
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,41.34,30.64
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,55.0,43.16
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,75.39,61.41
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,89.78,74.11
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,99.95,82.86
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,89.88,73.75
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,73.7,59.3
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,106.46,83.36
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,139.26,109.53
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,125.51,98.15
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,109.67,85.17
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,123.8,96.4
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,138.08,107.65
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,201.29,157.27
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,271.21,211.99
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,225.52,176.13
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,172.58,133.98
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,255.2,199.91
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,347.58,272.95
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,391.21,307.58
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,445.01,350.13
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,538.49,426.31
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,633.16,503.08
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,526.84,419.1
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,393.68,312.21
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,315.17,250.14
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,222.51,175.42
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,255.19,203.27
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,300.28,240.72
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,279.11,224.2
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,257.27,207.04
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,362.48,295.57
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,466.78,380.27
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,403.75,328.62
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,346.47,280.24
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,266.26,211.66
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,191.22,141.29
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,93.89,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,9.55,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,16.57,0.0
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,27.69,17.17
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,38.52,27.5
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,47.76,36.04
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,56.72,44.15
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,60.67,47.62
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,62.66,49.24
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,55.95,43.22
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,55.12,42.32
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,76.24,43.14
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,127.63,66.57
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,180.0,103.24
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,238.32,151.01
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,289.27,195.82
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,340.26,241.79
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,388.96,286.09
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,436.35,328.71
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,434.31,333.79
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,405.87,314.85
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,497.44,387.6
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,595.37,465.92
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,625.96,491.65
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,653.48,514.77
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,675.66,533.5
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,694.44,549.42
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,706.81,560.48
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,715.62,568.75
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,718.04,572.26
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,716.93,573.17
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,706.92,566.34
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,699.14,561.27
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,677.72,545.97
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,653.42,528.21
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,616.73,499.46
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,578.02,468.51
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,521.28,423.33
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,464.12,375.59
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,384.47,307.17
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,303.56,227.38
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,148.49,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,9.1,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,16.68,0.0
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,25.29,15.57
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,33.65,23.94
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,38.17,28.36
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,42.66,32.55
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,49.21,38.41
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,51.79,40.61
