Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,53.87,42.22
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,55.97,43.79
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,75.16,44.4
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,125.99,67.17
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,177.13,102.49
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,228.88,144.46
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,284.11,191.68
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,333.75,235.03
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,380.99,276.91
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,426.99,316.97
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,469.76,352.88
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,510.8,386.24
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,547.61,416.75
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,581.89,444.64
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,612.23,468.13
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,639.71,488.95
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,660.8,506.25
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,678.59,520.98
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,690.84,531.91
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,699.65,540.31
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,701.61,543.27
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,700.14,543.53
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,696.78,542.8
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,685.09,536.04
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,663.88,521.71
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,639.84,505.02
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,602.89,478.25
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,563.97,448.62
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,507.39,406.36
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,450.4,361.23
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,371.11,294.71
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,290.31,216.49
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,142.11,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,25.2,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.66,17.75
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,30.33,21.47
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,34.69,25.81
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,39.05,29.94
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,40.71,31.41
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,42.45,32.85
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,49.54,39.11
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,51.61,40.79
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,69.91,41.09
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,124.1,64.48
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,178.18,102.15
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,232.52,147.24
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,285.89,194.75
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,338.77,242.75
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,389.11,289.07
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,437.97,333.41
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,483.63,373.59
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,527.15,410.91
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,567.1,445.31
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,604.33,476.78
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,636.52,502.84
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,665.54,525.86
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,689.43,545.58
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,709.82,562.41
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,724.12,573.69
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,734.74,581.84
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,738.96,586.98
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,739.5,589.61
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,731.85,585.21
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,720.78,578.36
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,700.84,564.97
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,677.93,549.09
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,643.91,523.27
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,613.43,499.32
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,560.47,458.16
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,506.89,413.87
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,425.45,343.66
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,346.7,262.75
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,168.91,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,7.73,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,14.03,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,22.77,13.59
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,31.23,22.37
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,35.87,27.0
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,44.22,34.8
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,47.72,37.94
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,51.18,40.93
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,52.88,42.31
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,54.61,43.68
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,69.71,43.75
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,121.02,65.57
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,172.22,100.85
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,223.99,143.4
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,279.12,191.57
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,328.54,235.86
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,375.67,278.49
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,421.51,319.32
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,464.12,356.65
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,504.92,391.55
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,541.71,423.35
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,575.98,452.52
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,605.93,476.93
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,632.93,498.56
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,654.03,516.36
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,671.85,531.49
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,683.74,542.03
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,692.19,549.92
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,699.27,556.58
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,698.7,557.5
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,690.12,552.29
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,678.24,544.68
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,656.75,529.7
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,632.42,512.3
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,595.26,484.49
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,556.12,453.99
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,505.29,413.26
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,450.33,367.22
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,366.03,295.19
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,285.95,215.92
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,139.98,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.46,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,10.56,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,26.18,15.94
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,41.36,30.95
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,56.5,45.15
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,71.98,59.46
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,86.17,72.26
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,100.06,84.53
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,97.75,82.2
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,98.17,82.24
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,118.81,94.02
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,161.18,119.92
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,169.1,129.61
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,164.53,131.39
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,130.45,103.3
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,92.59,72.01
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,92.29,71.7
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,91.96,71.35
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,153.64,121.75
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,216.66,172.37
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,149.55,118.07
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,79.77,60.85
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,45.1,32.12
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,10.59,3.24
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,91.78,71.07
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,176.28,140.43
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,119.65,94.1
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,63.71,47.84
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,89.53,69.63
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,116.97,92.78
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,133.81,107.11
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,152.08,122.67
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,136.4,109.76
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,120.69,96.75
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,104.2,83.02
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,87.56,68.96
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,70.17,54.19
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,52.36,38.82
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,35.85,24.38
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,19.39,9.56
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,9.68,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.5,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,5.26,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,7.02,0.78
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,8.78,2.42
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,10.55,4.04
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,31.28,23.05
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,52.11,41.96
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,37.94,27.45
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,23.8,15.06
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,61.46,47.54
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,97.96,78.62
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,99.13,79.44
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,100.23,80.25
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,60.17,46.06
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,19.42,11.08
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,64.63,49.81
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,109.61,87.93
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,80.22,62.98
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,50.43,37.62
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,42.44,30.75
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,34.46,23.89
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,53.08,39.81
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,71.73,55.73
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,64.16,49.35
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,56.6,42.98
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,49.49,36.98
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,42.39,30.96
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,91.55,73.31
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,146.83,120.54
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,132.31,108.52
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,117.79,96.45
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,101.6,82.67
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,85.23,68.56
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,68.97,54.34
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,52.36,39.63
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,35.85,24.89
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,19.39,9.8
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,9.68,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,7.9,0.7
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.18,6.04
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,19.79,12.24
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,26.41,18.43
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,33.05,24.56
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,39.69,30.62
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,34.82,26.15
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,29.96,21.67
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,50.34,40.0
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,70.79,55.47
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,52.58,39.71
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,34.43,24.04
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,34.88,24.33
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.62
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,38.44,27.23
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,41.55,29.85
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,101.35,80.37
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,160.52,129.6
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,144.35,116.1
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,127.67,102.25
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,144.93,116.71
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,162.67,131.54
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,150.59,121.59
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,138.25,111.41
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,135.53,109.32
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,132.85,107.25
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,155.05,126.31
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,178.63,146.51
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,118.93,96.34
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,61.0,46.95
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,54.78,41.73
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,48.56,36.46
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,41.9,30.76
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,35.26,25.0
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,28.18,18.84
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,21.11,12.6
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,14.5,6.67
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,7.9,0.61
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.94,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,4.55,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,14.08,5.56
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,23.79,15.49
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,35.74,26.73
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,47.23,37.48
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,58.6,47.98
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,69.86,58.23
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,44.12,34.77
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,16.72,9.7
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,39.26,30.18
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,61.9,48.07
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,40.17,29.22
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,18.51,10.44
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,27.36,18.03
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,36.21,25.55
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,118.07,94.57
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,198.2,160.33
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,162.9,131.31
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,125.3,100.35
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,109.32,87.09
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,93.08,73.51
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,155.35,125.42
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,219.93,178.16
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,309.71,252.08
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,393.31,320.03
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,295.53,241.33
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,175.31,142.1
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,102.38,81.68
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,32.65,22.46
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,57.9,44.23
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,84.3,66.89
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,354.73,301.07
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,591.7,493.81
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,558.45,466.29
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,523.32,438.1
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,466.77,390.89
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,410.24,341.82
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,334.97,274.78
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,263.24,201.43
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,129.61,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,12.73,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,19.97,9.99
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,30.74,21.66
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,35.47,26.53
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,40.2,31.16
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,42.59,33.42
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,45.02,35.61
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,46.56,36.9
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,48.13,38.17
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,87.54,73.48
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,152.44,114.08
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,162.56,125.5
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,158.08,128.1
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,139.93,112.79
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,119.49,95.58
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,149.46,120.34
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,180.29,145.7
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,164.64,132.48
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,147.86,118.36
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,156.38,125.38
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,165.18,132.64
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,149.65,119.83
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,133.69,106.65
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,115.41,91.54
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,96.95,76.21
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,105.8,83.57
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,114.93,91.15
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,118.72,94.64
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,122.81,98.44
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,106.05,84.56
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,89.16,70.49
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,80.0,63.01
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,70.81,55.4
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,305.69,260.34
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,499.77,421.41
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,440.32,370.49
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,380.68,318.76
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,292.85,241.55
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,211.46,162.41
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,103.61,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,12.73,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,22.28,11.59
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,32.56,23.47
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,38.34,29.34
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,44.04,34.84
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,47.83,38.41
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,51.57,41.8
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,53.63,43.55
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,55.7,45.25
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,63.54,52.03
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,111.73,64.64
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,159.85,95.15
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,208.91,133.93
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,244.97,178.59
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,256.74,200.71
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,277.19,218.05
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,297.53,235.19
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,290.25,230.57
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,276.41,220.18
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,299.13,238.13
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,327.34,260.2
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,334.16,265.53
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,340.47,270.52
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,273.79,218.2
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,202.18,160.92
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,281.86,226.14
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,368.54,294.84
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,520.63,415.87
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,656.84,519.78
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,541.62,430.87
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,415.42,333.19
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,506.2,406.77
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,585.54,467.6
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,546.73,436.41
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,506.29,404.56
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,449.49,363.04
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,392.62,318.62
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,309.24,249.44
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,229.81,174.37
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,112.27,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,8.02
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,30.42,21.72
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,45.66,36.39
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,60.69,50.74
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,75.55,64.66
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,90.23,78.17
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,97.71,84.99
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,105.02,91.56
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,110.42,96.12
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,116.58,96.81
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,126.03,104.8
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,135.51,112.78
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,160.74,133.79
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,187.55,156.2
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,167.02,138.93
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,144.04,119.42
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,173.57,144.51
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,204.37,170.64
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,263.95,221.56
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,332.17,279.96
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,312.87,264.02
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,294.84,248.99
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,264.05,223.01
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,231.02,194.85
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,311.8,265.73
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,388.27,332.42
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,386.26,331.69
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,383.27,330.31
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,299.85,257.86
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,203.3,173.03
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,186.27,158.99
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,169.0,144.46
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,149.65,127.62
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,130.09,110.34
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,97.27,81.13
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,73.56,59.62
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,50.84,38.75
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,26.79,16.31
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,12.33,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,10.91,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,19.24,8.66
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,28.32,20.09
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,33.49,25.49
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,42.18,33.9
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,58.74,49.48
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,90.87,79.29
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,103.79,90.96
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,119.38,104.89
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,130.88,114.89
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,148.65,122.74
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,165.58,135.89
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,182.65,149.68
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,213.21,173.08
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,246.47,199.16
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,265.55,215.63
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,284.46,231.88
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,302.02,246.41
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,319.56,260.71
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,356.95,291.18
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,402.25,327.82
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,415.34,338.12
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,427.39,347.59
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,394.38,321.63
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,363.84,297.3
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,346.82,283.72
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,328.23,268.7
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,282.35,232.14
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,244.44,201.49
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,209.78,173.28
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,164.49,135.67
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,149.66,123.86
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,134.78,111.69
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,369.66,315.09
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,549.45,460.69
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,499.59,418.36
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,444.97,372.33
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,363.01,300.74
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,284.68,222.54
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,140.75,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
