Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,10.91,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,22.05,9.94
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,33.76,24.56
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,40.81,31.74
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,47.71,38.44
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,51.75,42.3
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,55.77,45.97
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,58.05,47.94
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,60.36,49.87
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,61.84,51.01
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,104.17,61.58
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,121.95,83.12
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,112.42,91.57
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,131.26,107.19
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,150.47,122.96
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,158.82,129.74
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,167.39,136.77
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,143.0,116.1
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,117.4,94.42
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,129.05,104.22
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,140.89,114.13
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,151.99,123.21
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,163.44,132.58
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,129.47,104.3
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,95.12,75.51
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,79.29,62.1
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,63.71,48.86
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,78.9,61.88
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,94.94,75.62
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,82.47,65.17
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,69.95,54.63
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,62.78,48.71
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,55.66,42.77
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,303.7,260.82
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,518.76,439.13
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,461.65,389.75
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,404.44,339.8
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,324.43,268.91
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,247.95,193.34
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,123.95,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,10.01,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,19.32,7.1
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,29.27,19.91
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,34.76,25.5
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,40.19,30.7
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,43.75,33.97
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,47.28,37.06
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,65.92,53.67
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,101.95,85.48
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,112.39,94.31
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,123.8,99.21
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,133.78,107.02
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,143.98,114.95
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,184.92,145.87
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,233.9,183.66
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,277.88,216.73
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,331.26,258.78
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,337.47,266.27
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,335.53,266.24
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,345.3,275.03
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,353.77,282.55
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,379.26,303.21
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,412.3,329.73
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,376.3,301.49
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,342.66,274.65
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,391.88,315.35
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,452.83,364.72
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,371.15,299.89
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,285.67,230.76
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,234.51,189.3
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,172.08,137.96
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,156.45,125.67
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,140.76,113.08
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,122.41,98.06
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,103.98,82.7
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,83.91,65.67
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,63.65,48.18
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,44.97,31.91
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,25.0,14.13
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,11.89,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,9.1,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,18.01,5.75
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,27.56,18.62
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,32.71,23.97
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,37.82,28.93
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,44.91,35.53
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,48.48,38.78
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,50.24,40.29
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,52.05,41.77
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,53.41,42.74
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,92.99,51.13
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,142.28,79.87
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,192.38,118.43
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,241.93,161.2
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,295.47,208.82
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,341.78,250.75
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,387.03,291.11
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,429.01,327.97
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,469.4,362.41
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,506.6,393.57
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,541.45,421.67
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,570.96,443.76
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,597.61,462.49
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,619.83,479.97
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,638.92,494.85
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,651.77,504.68
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,661.28,512.02
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,668.9,519.37
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,669.3,521.63
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,660.54,517.82
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,648.55,511.51
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,628.79,498.73
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,606.22,483.53
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,570.93,457.36
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,533.64,428.82
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,485.23,392.13
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,432.53,349.99
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,353.34,283.83
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,277.8,212.07
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,138.01,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,15.65,3.46
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,32.18,22.11
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,39.27,29.24
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,46.23,35.83
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,48.68,38.18
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,51.25,40.48
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,53.7,42.57
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,56.16,44.59
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,61.59,49.11
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,96.89,54.96
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,145.26,82.27
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,194.69,119.4
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,242.62,159.84
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,290.94,202.51
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,337.53,244.93
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,383.17,286.31
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,428.47,326.64
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,470.16,363.51
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,507.23,396.3
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,541.92,426.56
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,572.29,452.08
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,599.88,474.92
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,622.45,494.07
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,641.84,510.5
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,655.68,522.59
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,666.19,532.07
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,670.07,537.46
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,670.58,540.24
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,666.58,538.29
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,654.72,530.38
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,635.61,517.47
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,613.68,501.98
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,579.7,476.64
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,543.68,448.68
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,491.45,406.49
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,444.08,365.94
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,364.22,296.45
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,288.13,222.37
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,143.01,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,14.37,2.28
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,29.49,20.29
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,35.83,26.87
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,42.06,32.92
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,46.34,36.93
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,50.56,40.7
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,53.05,42.86
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,55.53,44.95
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,62.89,51.29
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,98.01,57.96
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,145.96,84.82
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,194.99,121.68
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,196.53,141.5
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,172.4,137.81
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,180.15,143.8
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,187.96,149.74
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,201.58,160.32
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,215.77,171.34
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,219.33,174.18
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,222.77,176.99
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,248.38,197.22
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,272.75,216.35
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,295.54,234.8
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,319.73,254.41
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,340.86,271.27
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,354.52,282.43
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,337.17,269.49
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,318.65,255.64
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,216.85,174.4
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,116.95,92.1
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,105.62,83.27
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,94.23,74.11
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,327.09,271.74
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,515.55,421.77
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,460.16,376.66
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,404.54,331.05
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,325.07,263.93
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,248.95,192.71
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,125.92,5.59
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.82,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,9.66,2.85
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,16.26,9.2
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,22.88,15.51
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,29.51,21.73
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,36.14,27.88
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,42.35,33.53
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,48.56,39.1
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,45.46,36.1
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,42.37,31.49
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,55.68,42.99
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,69.02,54.43
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,74.82,59.18
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,80.53,63.84
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,78.84,62.19
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,77.07,60.49
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,90.23,71.45
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,103.41,82.33
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,114.08,91.22
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,124.9,100.23
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,139.29,112.0
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,154.04,123.99
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,133.38,106.94
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,112.41,89.61
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,103.47,82.11
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,94.44,74.53
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,115.8,92.57
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,138.38,111.55
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,139.94,113.12
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,141.95,115.12
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,353.29,295.59
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,547.85,452.22
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,505.16,417.47
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,465.0,385.51
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,407.65,339.19
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,351.03,291.62
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,273.65,224.58
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,200.31,156.17
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,101.11,10.07
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,14.91,0.86
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,30.54,20.66
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,38.16,28.41
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,45.59,35.5
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,48.46,38.19
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,51.42,40.78
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,53.86,42.88
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,56.3,44.9
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,56.49,44.8
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,91.99,53.76
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,139.6,79.33
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,188.31,115.39
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,158.72,109.74
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,100.89,78.49
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,103.27,80.22
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,105.64,81.92
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,144.63,113.43
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,184.49,145.34
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,197.84,156.06
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,211.78,167.33
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,192.51,151.61
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,172.22,135.07
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,196.59,154.97
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,229.14,181.41
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,258.77,205.5
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,290.16,230.96
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,275.82,219.88
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,260.8,208.28
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,310.07,249.77
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,348.72,282.6
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,329.03,267.77
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,308.41,252.05
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,433.17,356.44
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,531.74,436.91
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,479.77,394.5
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,427.51,350.71
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,347.19,281.47
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,270.2,208.97
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,136.57,22.72
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,13.18,0.0
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,26.94,16.91
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,33.39,23.41
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,39.71,29.31
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,43.66,32.95
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,47.56,36.4
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,44.72,33.82
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,53.89,41.71
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,44.13,33.02
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,34.4,23.13
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,102.49,78.63
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,161.36,125.3
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,192.22,147.94
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,227.77,174.64
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,257.97,197.14
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,295.45,225.84
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,365.49,276.51
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,458.89,347.58
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,497.49,380.5
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,532.62,410.21
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,564.38,436.76
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,593.75,460.96
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,617.32,480.35
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,637.85,497.29
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,653.49,510.43
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,665.93,521.04
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,674.87,528.32
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,676.64,530.26
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,631.36,496.65
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,585.71,462.4
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,607.19,479.92
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,621.89,491.37
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,589.55,466.53
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,555.04,439.35
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,503.2,400.31
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,450.62,358.62
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,379.24,299.39
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,305.66,231.87
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,153.09,34.1
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,12.33,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,24.54,16.36
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,39.1,30.87
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,53.46,44.88
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,68.02,59.01
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,82.41,72.78
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,95.25,84.74
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,107.93,96.36
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,119.07,106.38
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,131.39,111.85
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,153.93,129.01
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,187.61,155.5
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,203.4,169.59
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,218.21,183.09
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,236.28,198.58
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,254.97,214.63
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,276.51,233.35
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,300.23,254.07
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,343.21,291.09
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,395.06,336.02
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,415.73,354.82
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,436.43,373.71
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,452.41,388.55
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,467.74,402.84
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,498.98,430.89
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,522.0,452.19
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,612.16,531.76
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,688.04,598.97
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,683.84,596.33
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,671.64,587.37
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,652.52,572.26
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,630.42,554.3
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,597.96,527.23
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,563.22,497.29
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,510.69,450.45
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,463.24,405.93
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,389.2,337.1
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,317.98,264.21
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,159.76,50.24
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,11.51,0.0
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,25.7,17.27
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,31.52,23.72
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,37.28,29.54
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,40.59,32.91
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,43.91,36.15
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,46.27,38.32
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,48.64,40.42
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,49.75,41.3
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,77.63,45.04
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,143.59,93.92
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,193.03,141.99
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,227.82,163.14
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,287.69,209.94
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,320.27,247.98
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,346.19,277.89
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,370.63,302.74
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,389.77,321.62
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,432.85,358.29
2016,12,19,12,30,670.0,155.0,3.6,3.0,552.0,483.82,401.49
2016,12,19,12,45,513.0,202.0,3.55,3.5,505.0,467.76,389.35
2016,12,19,13,0,356.0,249.0,3.5,4.0,458.0,438.47,365.45
2016,12,19,13,15,642.5,163.0,3.45,4.0,530.0,549.48,459.08
2016,12,19,13,30,929.0,77.0,3.4,4.0,602.0,652.72,545.19
2016,12,19,13,45,759.5,117.0,3.35,4.5,536.5,613.95,513.05
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,561.98,470.55
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,544.99,458.22
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,529.92,446.88
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,567.53,479.89
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,596.59,505.76
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,616.18,523.4
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,635.05,540.05
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,602.26,513.39
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,567.27,484.4
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,516.86,442.58
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,465.55,397.94
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,392.9,332.29
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,318.19,259.16
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,160.03,58.09
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
